,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,,
2024/1/1 1:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.3,13.3,1.73E-03,5.08E-04,1.33E-03,3.45E-04,
2024/1/1 2:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.59E-03,5.04E-04,1.27E-03,3.37E-04,
2024/1/1 3:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.5,13.3,1.48E-03,5.06E-04,1.06E-03,3.49E-04,
2024/1/1 4:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.5,13.3,1.41E-03,5.08E-04,1.11E-03,3.46E-04,
2024/1/1 5:00,18.4,18.1,16,17.9,17.9,18.7,2.6 ,1.2 ,3.8 ,13.5,13.3,1.19E-03,5.29E-04,1.34E-03,3.48E-04,
2024/1/1 6:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.38E-03,5.26E-04,1.22E-03,3.57E-04,
2024/1/1 7:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.5,13.3,1.26E-03,5.24E-04,1.22E-03,3.49E-04,
2024/1/1 8:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.18E-03,5.49E-04,1.29E-03,3.47E-04,
2024/1/1 9:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.31E-03,5.37E-04,1.22E-03,3.52E-04,
2024/1/1 10:00,18.4,18.1,16,17.8,17.9,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.44E-03,5.09E-04,9.36E-04,3.58E-04,
2024/1/1 11:00,18.4,18.1,16,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.5,13.3,1.47E-03,5.35E-04,1.03E-03,3.48E-04,
2024/1/1 12:00,18.4,18.1,16,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.23E-03,5.42E-04,1.27E-03,3.47E-04,
2024/1/1 13:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.36E-03,5.23E-04,1.37E-03,3.27E-04,
2024/1/1 14:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.46E-03,5.06E-04,1.11E-03,3.63E-04,
2024/1/1 15:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.30E-03,5.32E-04,1.37E-03,3.34E-04,
2024/1/1 16:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.51E-03,5.03E-04,1.36E-03,3.52E-04,
2024/1/1 17:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.2,1.11E-03,5.29E-04,1.07E-03,3.72E-04,
2024/1/1 18:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.50E-03,5.06E-04,1.14E-03,3.60E-04,
2024/1/1 19:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.49E-03,4.99E-04,1.13E-03,3.35E-04,
2024/1/1 20:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.3,1.39E-03,5.09E-04,1.27E-03,3.57E-04,
2024/1/1 21:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.2,1.15E-03,5.32E-04,1.49E-03,3.20E-04,
2024/1/1 22:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.3,1.20E-03,5.23E-04,1.06E-03,3.48E-04,
2024/1/1 23:00,18.4,18.1,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.34E-03,5.18E-04,1.14E-03,3.64E-04,
2024/1/2 0:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,9.85E-04,5.36E-04,1.13E-03,3.60E-04,
2024/1/2 1:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.4,13.2,1.60E-03,4.91E-04,1.24E-03,3.17E-04,
2024/1/2 2:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.65E-03,5.23E-04,1.37E-03,3.39E-04,
2024/1/2 3:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.1,1.58E-03,5.18E-04,1.14E-03,3.42E-04,
2024/1/2 4:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.2,1.17E-03,5.40E-04,1.14E-03,3.52E-04,
2024/1/2 5:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.1,1.56E-03,5.11E-04,1.24E-03,3.48E-04,
2024/1/2 6:00,18.3,18,15.9,17.8,17.8,18.7,2.6 ,1.2 ,3.8 ,13.3,13.1,1.55E-03,4.92E-04,1.32E-03,3.79E-04,
2024/1/2 7:00,18.3,18,15.9,17.8,17.8,18.6,2.6 ,1.2 ,3.8 ,13.2,13.1,1.84E-03,4.90E-04,1.43E-03,3.47E-04,
2024/1/2 8:00,18.3,18,15.9,17.8,17.8,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.40E-03,4.99E-04,1.20E-03,3.38E-04,
2024/1/2 9:00,18.3,18,15.9,17.8,17.8,18.6,2.6 ,1.2 ,3.8 ,13.2,13.1,1.65E-03,5.15E-04,1.04E-03,3.51E-04,
2024/1/2 10:00,18.3,18,15.9,17.8,17.8,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.68E-03,4.99E-04,1.37E-03,3.36E-04,
2024/1/2 11:00,18.3,18,15.9,17.8,17.8,18.6,2.6 ,1.2 ,3.8 ,13.2,13.1,1.27E-03,5.22E-04,1.26E-03,3.54E-04,
2024/1/2 12:00,18.3,18,15.9,17.7,17.7,18.6,2.6 ,1.2 ,3.8 ,13.2,13.1,1.54E-03,4.71E-04,1.13E-03,3.59E-04,
2024/1/2 13:00,18.3,18,15.8,17.7,17.7,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.65E-03,5.21E-04,1.16E-03,3.57E-04,
2024/1/2 14:00,18.3,18,15.8,17.7,17.7,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.37E-03,5.14E-04,1.13E-03,3.62E-04,
2024/1/2 15:00,18.3,18,15.8,17.7,17.7,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.32E-03,5.02E-04,1.11E-03,3.57E-04,
2024/1/2 16:00,18.3,18,15.8,17.7,17.7,18.6,2.6 ,1.2 ,3.8 ,13.3,13.1,1.70E-03,5.06E-04,9.86E-04,3.50E-04,
2024/1/2 17:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.34E-03,5.23E-04,1.05E-03,3.61E-04,
2024/1/2 18:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.74E-03,4.92E-04,1.24E-03,3.43E-04,
2024/1/2 19:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.69E-03,5.11E-04,1.32E-03,3.54E-04,
2024/1/2 20:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.24E-03,5.23E-04,1.32E-03,3.38E-04,
2024/1/2 21:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.77E-03,4.85E-04,1.00E-03,3.33E-04,
2024/1/2 22:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.66E-03,5.18E-04,1.30E-03,3.38E-04,
2024/1/2 23:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.55E-03,5.08E-04,1.24E-03,3.43E-04,
2024/1/3 0:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.35E-03,5.19E-04,1.31E-03,3.71E-04,
2024/1/3 1:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.33E-03,5.35E-04,1.35E-03,3.50E-04,
2024/1/3 2:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.06E-03,5.26E-04,1.08E-03,3.51E-04,
2024/1/3 3:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.69E-03,4.90E-04,1.13E-03,3.45E-04,
2024/1/3 4:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.27E-03,5.26E-04,1.22E-03,3.42E-04,
2024/1/3 5:00,18.3,18,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.43E-03,5.20E-04,1.21E-03,3.39E-04,
2024/1/3 6:00,18.2,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.31E-03,5.26E-04,1.13E-03,3.54E-04,
2024/1/3 7:00,18.3,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.22E-03,5.22E-04,1.15E-03,3.54E-04,
2024/1/3 8:00,18.3,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.56E-03,5.13E-04,1.03E-03,3.42E-04,
2024/1/3 9:00,18.2,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.35E-03,5.11E-04,1.22E-03,3.47E-04,
2024/1/3 10:00,18.2,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.47E-03,5.09E-04,1.04E-03,3.48E-04,
2024/1/3 11:00,18.2,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.2,1.22E-03,5.39E-04,9.37E-04,3.60E-04,
2024/1/3 12:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.2,1.78E-03,5.08E-04,1.39E-03,3.56E-04,
2024/1/3 13:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.1,1.41E-03,5.07E-04,1.09E-03,3.51E-04,
2024/1/3 14:00,18.2,17.9,15.8,17.7,17.7,18.6,2.5 ,1.2 ,3.8 ,13.3,13.1,1.40E-03,5.00E-04,1.15E-03,3.43E-04,
2024/1/3 15:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.2,1.55E-03,5.03E-04,1.13E-03,3.58E-04,
2024/1/3 16:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.50E-03,5.00E-04,1.33E-03,3.44E-04,
2024/1/3 17:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.1,1.44E-03,5.00E-04,1.37E-03,3.40E-04,
2024/1/3 18:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.23E-03,5.09E-04,8.84E-04,3.56E-04,
2024/1/3 19:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.2,1.17E-03,5.29E-04,1.19E-03,3.51E-04,
2024/1/3 20:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.25E-03,5.12E-04,1.10E-03,3.42E-04,
2024/1/3 21:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.47E-03,5.02E-04,1.15E-03,3.55E-04,
2024/1/3 22:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.2,1.77E-03,5.01E-04,1.27E-03,3.33E-04,
2024/1/3 23:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.46E-03,5.34E-04,1.22E-03,3.32E-04,
2024/1/4 0:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.65E-03,5.02E-04,1.11E-03,3.46E-04,
2024/1/4 1:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.49E-03,5.20E-04,1.03E-03,3.83E-04,
2024/1/4 2:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.2,1.37E-03,5.29E-04,1.27E-03,3.54E-04,
2024/1/4 3:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.43E-03,5.09E-04,1.42E-03,3.46E-04,
2024/1/4 4:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.44E-03,5.27E-04,1.38E-03,3.47E-04,
2024/1/4 5:00,18.2,17.9,15.8,17.7,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.2,1.60E-03,5.13E-04,1.01E-03,3.54E-04,
2024/1/4 6:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.55E-03,5.31E-04,1.33E-03,3.20E-04,
2024/1/4 7:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.52E-03,5.08E-04,1.22E-03,3.67E-04,
2024/1/4 8:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.2,1.15E-03,5.27E-04,1.09E-03,3.58E-04,
2024/1/4 9:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.51E-03,5.12E-04,1.19E-03,3.43E-04,
2024/1/4 10:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.33E-03,5.11E-04,1.17E-03,3.38E-04,
2024/1/4 11:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.3,13.3,1.57E-03,5.12E-04,1.19E-03,3.40E-04,
2024/1/4 12:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.7 ,13.4,13.3,1.38E-03,5.33E-04,1.18E-03,3.35E-04,
2024/1/4 13:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.7 ,13.4,13.3,1.26E-03,5.30E-04,1.24E-03,3.46E-04,
2024/1/4 14:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.62E-03,4.79E-04,1.33E-03,3.48E-04,
2024/1/4 15:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.30E-03,5.24E-04,1.13E-03,3.69E-04,
2024/1/4 16:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.47E-03,5.15E-04,1.31E-03,3.34E-04,
2024/1/4 17:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.52E-03,5.13E-04,1.27E-03,3.45E-04,
2024/1/4 18:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.7 ,13.5,13.3,1.45E-03,5.07E-04,1.24E-03,3.40E-04,
2024/1/4 19:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.43E-03,5.04E-04,1.23E-03,3.48E-04,
2024/1/4 20:00,18.2,17.9,15.8,17.6,17.7,18.5,2.5 ,1.2 ,3.7 ,13.4,13.3,1.03E-03,5.18E-04,1.06E-03,3.69E-04,
2024/1/4 21:00,18.2,17.9,15.7,17.6,17.7,18.5,2.5 ,1.2 ,3.7 ,13.4,13.3,1.39E-03,5.28E-04,1.17E-03,3.61E-04,
2024/1/4 22:00,18.2,17.9,15.7,17.6,17.6,18.5,2.5 ,1.2 ,3.8 ,13.4,13.3,1.36E-03,5.30E-04,1.13E-03,3.63E-04,
2024/1/4 23:00,18.2,17.9,15.8,17.6,17.6,18.5,2.5 ,1.2 ,3.7 ,13.3,13.2,1.16E-03,5.23E-04,1.27E-03,3.63E-04,
2024/1/5 0:00,18.2,17.9,15.8,17.6,17.6,18.5,2.5 ,1.2 ,3.7 ,13.3,13.3,1.50E-03,5.25E-04,1.05E-03,3.49E-04,
2024/1/5 1:00,18.1,17.8,15.8,17.6,17.6,18.5,2.5 ,1.2 ,3.7 ,13.3,13.2,1.95E-03,5.07E-04,1.32E-03,3.36E-04,
2024/1/5 2:00,18.1,17.9,15.7,17.6,17.6,18.5,2.5 ,1.2 ,3.8 ,13.3,13.2,1.63E-03,5.00E-04,9.69E-04,3.49E-04,
2024/1/5 3:00,18.2,17.9,15.8,17.6,17.6,18.5,2.5 ,1.2 ,3.7 ,13.3,13.2,1.53E-03,5.01E-04,1.15E-03,3.36E-04,
2024/1/5 4:00,18.1,17.9,15.7,17.6,17.6,18.5,2.5 ,1.2 ,3.7 ,13.3,13.2,1.49E-03,4.99E-04,1.30E-03,3.44E-04,
2024/1/5 5:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.7 ,13.3,13.1,1.34E-03,5.19E-04,1.12E-03,3.43E-04,
2024/1/5 6:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.3,13.1,1.55E-03,5.16E-04,1.35E-03,3.34E-04,
2024/1/5 7:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.3,13,1.70E-03,5.12E-04,1.24E-03,3.31E-04,
2024/1/5 8:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.2,13.1,1.50E-03,5.08E-04,1.32E-03,3.38E-04,
2024/1/5 9:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.2,13.1,1.80E-03,4.94E-04,1.15E-03,3.37E-04,
2024/1/5 10:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.1,13.1,1.47E-03,5.12E-04,1.26E-03,3.59E-04,
2024/1/5 11:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.7 ,13.2,13.1,1.32E-03,5.18E-04,1.37E-03,3.40E-04,
2024/1/5 12:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.2,13.1,1.83E-03,4.94E-04,9.25E-04,3.76E-04,
2024/1/5 13:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.7 ,13.3,13.1,1.37E-03,4.98E-04,1.35E-03,3.37E-04,
2024/1/5 14:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.3,13.1,1.49E-03,5.09E-04,1.29E-03,3.38E-04,
2024/1/5 15:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,13.4,13.2,1.22E-03,5.15E-04,1.26E-03,3.52E-04,
2024/1/5 16:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.4,13.3,1.31E-03,5.08E-04,1.48E-03,3.46E-04,
2024/1/5 17:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.5,13.3,1.66E-03,5.20E-04,1.31E-03,3.30E-04,
2024/1/5 18:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.5,13.5,1.34E-03,5.38E-04,1.16E-03,3.49E-04,
2024/1/5 19:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.6,13.5,1.54E-03,5.04E-04,1.15E-03,3.52E-04,
2024/1/5 20:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.6,13.6,1.85E-03,5.06E-04,1.27E-03,3.36E-04,
2024/1/5 21:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.7,13.6,1.74E-03,5.05E-04,1.21E-03,3.35E-04,
2024/1/5 22:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.8,13.7,1.43E-03,5.03E-04,1.16E-03,3.60E-04,
2024/1/5 23:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.8,13.7,1.36E-03,5.09E-04,1.38E-03,3.39E-04,
2024/1/6 0:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.9,13.8,1.56E-03,4.98E-04,1.41E-03,3.55E-04,
2024/1/6 1:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,13.9,13.8,1.60E-03,4.93E-04,1.33E-03,3.30E-04,
2024/1/6 2:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14,13.8,1.19E-03,5.19E-04,1.26E-03,3.56E-04,
2024/1/6 3:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14,13.9,1.49E-03,5.12E-04,1.22E-03,3.60E-04,
2024/1/6 4:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.1,13.8,1.58E-03,5.07E-04,1.23E-03,3.45E-04,
2024/1/6 5:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.1,14,1.61E-03,5.02E-04,1.16E-03,3.70E-04,
2024/1/6 6:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.1,14,1.35E-03,5.24E-04,1.18E-03,3.33E-04,
2024/1/6 7:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.1,14.1,1.32E-03,5.06E-04,1.10E-03,3.47E-04,
2024/1/6 8:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.3,14.1,1.30E-03,5.10E-04,1.25E-03,3.54E-04,
2024/1/6 9:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.3,14.1,1.77E-03,4.84E-04,1.34E-03,3.62E-04,
2024/1/6 10:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.4,14.3,1.34E-03,5.08E-04,1.15E-03,3.48E-04,
2024/1/6 11:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.4,14.3,1.32E-03,5.31E-04,1.26E-03,3.42E-04,
2024/1/6 12:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.5,14.3,1.41E-03,5.14E-04,1.07E-03,3.64E-04,
2024/1/6 13:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.6,14.4,1.48E-03,5.08E-04,9.80E-04,3.57E-04,
2024/1/6 14:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.6,14.4,1.51E-03,5.05E-04,1.18E-03,3.45E-04,
2024/1/6 15:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.6,14.5,1.45E-03,5.14E-04,1.25E-03,3.44E-04,
2024/1/6 16:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.6,14.5,1.11E-03,5.40E-04,1.04E-03,3.56E-04,
2024/1/6 17:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.7,14.6,1.45E-03,5.12E-04,1.07E-03,3.51E-04,
2024/1/6 18:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.8,14.6,1.26E-03,5.26E-04,1.22E-03,3.51E-04,
2024/1/6 19:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.8,14.7,1.01E-03,5.34E-04,1.05E-03,3.77E-04,
2024/1/6 20:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,14.9,14.7,1.59E-03,5.09E-04,1.35E-03,3.34E-04,
2024/1/6 21:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,14.9,14.8,1.48E-03,5.31E-04,1.10E-03,3.42E-04,
2024/1/6 22:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,14.9,14.8,1.26E-03,5.34E-04,1.43E-03,3.44E-04,
2024/1/6 23:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.8,1.60E-03,4.86E-04,1.10E-03,3.60E-04,
2024/1/7 0:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.9,1.40E-03,5.16E-04,1.13E-03,3.57E-04,
2024/1/7 1:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.9,1.01E-03,5.41E-04,1.42E-03,3.27E-04,
2024/1/7 2:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.44E-03,4.74E-04,1.10E-03,3.39E-04,
2024/1/7 3:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.19E-03,5.16E-04,1.09E-03,3.69E-04,
2024/1/7 4:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.39E-03,5.29E-04,1.45E-03,3.55E-04,
2024/1/7 5:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.35E-03,5.29E-04,1.27E-03,3.48E-04,
2024/1/7 6:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.38E-03,5.30E-04,1.18E-03,3.81E-04,
2024/1/7 7:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15,1.14E-03,5.34E-04,1.21E-03,3.39E-04,
2024/1/7 8:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15,1.70E-03,5.10E-04,1.16E-03,3.67E-04,
2024/1/7 9:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,1.21E-03,5.40E-04,1.07E-03,3.63E-04,
2024/1/7 10:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15.1,1.72E-03,5.20E-04,1.22E-03,3.54E-04,
2024/1/7 11:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,1.38E-03,5.23E-04,1.13E-03,3.40E-04,
2024/1/7 12:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,1.28E-03,5.45E-04,1.31E-03,3.45E-04,
2024/1/7 13:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,1.08E-03,5.45E-04,1.42E-03,3.33E-04,
2024/1/7 14:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,1.39E-03,5.30E-04,1.26E-03,3.59E-04,
2024/1/7 15:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15.1,1.36E-03,5.36E-04,1.27E-03,3.53E-04,
2024/1/7 16:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15.1,1.71E-03,5.09E-04,1.29E-03,3.33E-04,
2024/1/7 17:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15.1,1.28E-03,4.95E-04,1.28E-03,3.73E-04,
2024/1/7 18:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.3,15.1,9.58E-04,5.42E-04,1.39E-03,3.52E-04,
2024/1/7 19:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15,1.06E-03,5.01E-04,1.21E-03,3.36E-04,
2024/1/7 20:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15,1.39E-03,5.00E-04,9.89E-04,3.45E-04,
2024/1/7 21:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.2,15,1.31E-03,5.19E-04,1.15E-03,3.39E-04,
2024/1/7 22:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.40E-03,5.29E-04,1.25E-03,3.76E-04,
2024/1/7 23:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,14.9,1.44E-03,5.39E-04,1.37E-03,3.36E-04,
2024/1/8 0:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,14.9,1.42E-03,5.09E-04,1.12E-03,3.62E-04,
2024/1/8 1:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,15,1.49E-03,5.32E-04,1.18E-03,3.36E-04,
2024/1/8 2:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,14.8,1.72E-03,5.12E-04,1.42E-03,3.48E-04,
2024/1/8 3:00,18.1,17.8,15.7,17.6,17.6,18.4,2.5 ,1.2 ,3.8 ,15.1,14.8,1.46E-03,4.98E-04,1.27E-03,3.24E-04,
2024/1/8 4:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.8,1.43E-03,5.13E-04,1.17E-03,3.36E-04,
2024/1/8 5:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.8,1.73E-03,5.01E-04,1.33E-03,3.29E-04,
2024/1/8 6:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.8,1.53E-03,5.30E-04,1.40E-03,3.76E-04,
2024/1/8 7:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,15,14.8,1.41E-03,5.69E-04,1.25E-03,3.42E-04,
2024/1/8 8:00,18.1,17.8,15.7,17.5,17.6,18.4,2.5 ,1.2 ,3.8 ,14.9,14.7,1.43E-03,5.51E-04,1.14E-03,3.53E-04,
2024/1/8 9:00,18.1,17.8,15.7,17.5,17.5,18.4,2.5 ,1.2 ,3.8 ,14.9,14.6,1.50E-03,5.46E-04,1.02E-03,3.56E-04,
2024/1/8 10:00,18.1,17.8,15.7,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.8,1.59E-03,5.48E-04,1.22E-03,3.30E-04,
2024/1/8 11:00,18.1,17.8,15.7,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.9,14.7,1.63E-03,5.40E-04,1.23E-03,3.34E-04,
2024/1/8 12:00,18.1,17.8,15.7,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.9,14.7,1.34E-03,5.46E-04,1.16E-03,3.58E-04,
2024/1/8 13:00,18,17.7,15.7,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.7,1.36E-03,5.69E-04,1.22E-03,3.53E-04,
2024/1/8 14:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.9,14.7,1.67E-03,5.70E-04,1.30E-03,3.61E-04,
2024/1/8 15:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.7,1.79E-03,5.41E-04,1.31E-03,3.47E-04,
2024/1/8 16:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.9,14.6,1.70E-03,5.68E-04,1.24E-03,3.48E-04,
2024/1/8 17:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.6,1.41E-03,5.49E-04,9.91E-04,3.48E-04,
2024/1/8 18:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.6,1.42E-03,5.33E-04,1.08E-03,3.45E-04,
2024/1/8 19:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.6,1.51E-03,5.55E-04,1.29E-03,3.74E-04,
2024/1/8 20:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.6,1.93E-03,5.29E-04,1.09E-03,3.64E-04,
2024/1/8 21:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.8 ,14.8,14.6,1.25E-03,5.44E-04,1.15E-03,3.66E-04,
2024/1/8 22:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.7 ,14.8,14.6,9.90E-04,5.84E-04,1.04E-03,3.83E-04,
2024/1/8 23:00,18,17.7,15.6,17.5,17.5,18.3,2.5 ,1.2 ,3.7 ,14.8,14.6,1.11E-03,5.74E-04,1.14E-03,3.50E-04,
2024/1/9 0:00,18,17.7,15.6,17.4,17.5,18.3,2.4 ,1.2 ,3.7 ,14.8,14.6,1.52E-03,5.76E-04,1.07E-03,3.55E-04,
2024/1/9 1:00,18,17.7,15.6,17.4,17.5,18.3,2.4 ,1.2 ,3.7 ,14.8,14.6,1.32E-03,5.68E-04,1.26E-03,3.21E-04,
2024/1/9 2:00,18,17.7,15.6,17.4,17.5,18.3,2.4 ,1.2 ,3.7 ,14.8,14.6,1.41E-03,5.62E-04,1.14E-03,3.42E-04,
2024/1/9 3:00,18,17.7,15.6,17.4,17.5,18.3,2.4 ,1.2 ,3.7 ,14.8,14.6,1.35E-03,5.39E-04,1.18E-03,3.59E-04,
2024/1/9 4:00,18,17.7,15.6,17.4,17.5,18.3,2.4 ,1.2 ,3.7 ,14.9,14.6,1.44E-03,5.52E-04,1.30E-03,3.37E-04,
2024/1/9 5:00,18,17.7,15.6,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,14.9,14.6,1.18E-03,5.88E-04,1.42E-03,3.42E-04,
2024/1/9 6:00,18,17.7,15.6,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,14.9,14.7,1.66E-03,5.46E-04,1.35E-03,3.44E-04,
2024/1/9 7:00,17.9,17.6,15.6,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,14.9,14.7,1.63E-03,5.32E-04,1.19E-03,3.33E-04,
2024/1/9 8:00,17.9,17.6,15.6,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15,14.8,1.44E-03,5.46E-04,1.15E-03,3.52E-04,
2024/1/9 9:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15,14.8,1.13E-03,5.65E-04,1.44E-03,3.42E-04,
2024/1/9 10:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15,14.8,1.51E-03,5.20E-04,1.28E-03,3.44E-04,
2024/1/9 11:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.1,14.8,1.47E-03,5.44E-04,1.17E-03,3.54E-04,
2024/1/9 12:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.1,14.9,1.27E-03,5.73E-04,1.29E-03,3.36E-04,
2024/1/9 13:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.1,15,1.31E-03,5.72E-04,1.36E-03,3.43E-04,
2024/1/9 14:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15,1.18E-03,5.67E-04,1.44E-03,3.20E-04,
2024/1/9 15:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15,1.43E-03,5.64E-04,1.17E-03,3.58E-04,
2024/1/9 16:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15.1,1.35E-03,5.72E-04,1.37E-03,3.39E-04,
2024/1/9 17:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.3,15,1.50E-03,5.45E-04,1.36E-03,3.51E-04,
2024/1/9 18:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15.1,1.31E-03,5.59E-04,1.38E-03,3.29E-04,
2024/1/9 19:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15,1.58E-03,5.40E-04,1.29E-03,3.42E-04,
2024/1/9 20:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15.1,1.64E-03,5.54E-04,1.22E-03,3.66E-04,
2024/1/9 21:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.2,15.1,1.21E-03,5.52E-04,1.50E-03,3.27E-04,
2024/1/9 22:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.3,15.1,1.13E-03,5.60E-04,1.03E-03,3.49E-04,
2024/1/9 23:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.3,15.2,1.09E-03,5.53E-04,1.24E-03,3.51E-04,
2024/1/10 0:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.3,15.1,1.66E-03,5.21E-04,1.22E-03,3.65E-04,
2024/1/10 1:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.3,15.2,1.42E-03,5.34E-04,1.12E-03,3.63E-04,
2024/1/10 2:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.4,15.2,1.40E-03,5.70E-04,1.10E-03,3.65E-04,
2024/1/10 3:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.4,15.3,1.40E-03,5.40E-04,1.20E-03,3.58E-04,
2024/1/10 4:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.5,15.2,1.36E-03,5.45E-04,1.01E-03,3.50E-04,
2024/1/10 5:00,17.9,17.6,15.5,17.4,17.4,18.2,2.5 ,1.2 ,3.7 ,15.5,15.3,1.55E-03,5.43E-04,1.26E-03,3.68E-04,
2024/1/10 6:00,17.9,17.6,15.5,17.4,17.4,18.2,2.5 ,1.2 ,3.7 ,15.5,15.3,1.64E-03,5.16E-04,1.28E-03,3.48E-04,
2024/1/10 7:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.5,15.3,1.42E-03,5.55E-04,1.07E-03,3.70E-04,
2024/1/10 8:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.5,15.3,1.59E-03,5.52E-04,1.21E-03,3.63E-04,
2024/1/10 9:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.5,15.3,1.73E-03,5.30E-04,1.15E-03,3.51E-04,
2024/1/10 10:00,17.9,17.6,15.5,17.4,17.4,18.2,2.4 ,1.2 ,3.7 ,15.6,15.3,1.09E-03,5.61E-04,1.18E-03,3.45E-04,
2024/1/10 11:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.46E-03,5.33E-04,1.19E-03,3.38E-04,
2024/1/10 12:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.49E-03,5.46E-04,1.03E-03,3.60E-04,
2024/1/10 13:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.20E-03,5.47E-04,1.36E-03,3.37E-04,
2024/1/10 14:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.44E-03,5.17E-04,1.22E-03,3.60E-04,
2024/1/10 15:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.12E-03,5.60E-04,1.14E-03,3.31E-04,
2024/1/10 16:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.33E-03,5.44E-04,1.22E-03,3.51E-04,
2024/1/10 17:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.37E-03,5.50E-04,1.27E-03,3.63E-04,
2024/1/10 18:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.32E-03,5.48E-04,9.66E-04,3.90E-04,
2024/1/10 19:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.63E-03,5.39E-04,1.02E-03,3.75E-04,
2024/1/10 20:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.60E-03,5.45E-04,9.44E-04,3.63E-04,
2024/1/10 21:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.41E-03,5.25E-04,1.26E-03,3.39E-04,
2024/1/10 22:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.34E-03,5.47E-04,1.09E-03,3.38E-04,
2024/1/10 23:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.56E-03,5.27E-04,1.13E-03,3.45E-04,
2024/1/11 0:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.58E-03,5.37E-04,1.15E-03,3.40E-04,
2024/1/11 1:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.10E-03,5.51E-04,8.58E-04,3.59E-04,
2024/1/11 2:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.8,-,1.47E-03,5.30E-04,8.37E-04,3.84E-04,
2024/1/11 3:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.18E-03,5.33E-04,8.39E-04,3.47E-04,
2024/1/11 4:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.7,-,1.35E-03,4.76E-04,9.82E-04,3.76E-04,
2024/1/11 5:00,17.9,17.6,15.5,17.4,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.35E-03,5.11E-04,1.01E-03,3.74E-04,
2024/1/11 6:00,17.9,17.6,15.5,17.3,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.22E-03,5.35E-04,1.34E-03,3.71E-04,
2024/1/11 7:00,17.9,17.6,15.5,17.3,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.39E-03,5.44E-04,1.26E-03,3.38E-04,
2024/1/11 8:00,17.9,17.6,15.5,17.3,17.4,18.2,3.8 ,-,3.8 ,15.6,-,1.35E-03,5.23E-04,1.12E-03,3.53E-04,
2024/1/11 9:00,17.9,17.6,15.5,17.3,17.3,18.2,3.8 ,-,3.8 ,15.5,-,1.85E-03,4.97E-04,1.15E-03,3.70E-04,
2024/1/11 10:00,17.9,17.6,15.5,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.16E-03,5.43E-04,9.00E-04,3.55E-04,
2024/1/11 11:00,17.8,17.6,15.5,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.27E-03,5.44E-04,1.03E-03,3.58E-04,
2024/1/11 12:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.27E-03,5.35E-04,1.09E-03,3.40E-04,
2024/1/11 13:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.34E-03,5.44E-04,1.20E-03,3.57E-04,
2024/1/11 14:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.52E-03,5.44E-04,1.05E-03,3.40E-04,
2024/1/11 15:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.35E-03,5.23E-04,9.67E-04,3.46E-04,
2024/1/11 16:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.11E-03,5.58E-04,1.46E-03,3.70E-04,
2024/1/11 17:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.47E-03,5.40E-04,1.09E-03,3.48E-04,
2024/1/11 18:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.07E-03,5.65E-04,1.42E-03,3.71E-04,
2024/1/11 19:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.86E-03,5.28E-04,1.41E-03,3.26E-04,
2024/1/11 20:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.4,-,1.59E-03,5.29E-04,1.53E-03,3.24E-04,
2024/1/11 21:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.4,-,1.22E-03,5.31E-04,1.18E-03,3.62E-04,
2024/1/11 22:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.33E-03,5.35E-04,1.29E-03,3.17E-04,
2024/1/11 23:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.4,-,1.32E-03,5.17E-04,9.66E-04,3.72E-04,
2024/1/12 0:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.61E-03,5.22E-04,1.01E-03,3.39E-04,
2024/1/12 1:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.02E-03,5.46E-04,1.13E-03,3.67E-04,
2024/1/12 2:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.31E-03,5.38E-04,1.16E-03,3.43E-04,
2024/1/12 3:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.40E-03,5.35E-04,1.35E-03,3.65E-04,
2024/1/12 4:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.35E-03,5.31E-04,9.71E-04,3.91E-04,
2024/1/12 5:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.18E-03,5.40E-04,1.33E-03,3.58E-04,
2024/1/12 6:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.69E-03,5.41E-04,1.19E-03,3.57E-04,
2024/1/12 7:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.2,-,1.21E-03,5.29E-04,1.19E-03,3.69E-04,
2024/1/12 8:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.13E-03,5.51E-04,1.17E-03,3.49E-04,
2024/1/12 9:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.2,-,1.50E-03,5.15E-04,1.10E-03,3.70E-04,
2024/1/12 10:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.2,-,1.17E-03,5.01E-04,9.04E-04,3.75E-04,
2024/1/12 11:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.2,-,1.56E-03,4.73E-04,1.20E-03,3.68E-04,
2024/1/12 12:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.2,-,1.40E-03,5.60E-04,1.00E-03,3.90E-04,
2024/1/12 13:00,17.8,17.5,15.4,17.2,17.3,18,3.8 ,-,3.8 ,15.3,-,1.02E-03,6.03E-04,1.22E-03,3.46E-04,
2024/1/12 14:00,17.8,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.3,-,1.23E-03,5.71E-04,1.30E-03,3.46E-04,
2024/1/12 15:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.09E-03,5.92E-04,1.20E-03,3.72E-04,
2024/1/12 16:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.42E-03,5.60E-04,1.37E-03,3.24E-04,
2024/1/12 17:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.3,-,1.26E-03,5.63E-04,1.30E-03,3.38E-04,
2024/1/12 18:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.4,-,1.48E-03,5.70E-04,1.05E-03,3.83E-04,
2024/1/12 19:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.64E-03,5.28E-04,1.15E-03,3.45E-04,
2024/1/12 20:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.06E-03,5.41E-04,1.14E-03,3.56E-04,
2024/1/12 21:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,9.89E-04,5.75E-04,1.28E-03,3.36E-04,
2024/1/12 22:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.52E-03,5.61E-04,1.33E-03,3.39E-04,
2024/1/12 23:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.33E-03,5.66E-04,1.39E-03,3.57E-04,
2024/1/13 0:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.70E-03,5.48E-04,1.23E-03,3.76E-04,
2024/1/13 1:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.38E-03,5.48E-04,1.02E-03,3.44E-04,
2024/1/13 2:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.17E-03,5.76E-04,7.22E-04,3.81E-04,
2024/1/13 3:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.61E-03,5.49E-04,1.32E-03,3.40E-04,
2024/1/13 4:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.16E-03,5.52E-04,1.12E-03,3.53E-04,
2024/1/13 5:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.59E-03,5.35E-04,1.20E-03,3.63E-04,
2024/1/13 6:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.34E-03,5.60E-04,1.29E-03,3.46E-04,
2024/1/13 7:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.5,-,1.50E-03,5.33E-04,1.31E-03,3.42E-04,
2024/1/13 8:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.48E-03,4.99E-04,1.18E-03,3.66E-04,
2024/1/13 9:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.37E-03,5.23E-04,1.46E-03,3.35E-04,
2024/1/13 10:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.36E-03,4.95E-04,1.28E-03,3.70E-04,
2024/1/13 11:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.29E-03,4.82E-04,1.29E-03,3.42E-04,
2024/1/13 12:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.6,-,1.18E-03,5.06E-04,1.14E-03,3.52E-04,
2024/1/13 13:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.48E-03,4.96E-04,1.26E-03,3.58E-04,
2024/1/13 14:00,17.8,17.5,15.4,17.3,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.41E-03,5.21E-04,1.10E-03,3.59E-04,
2024/1/13 15:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.38E-03,5.14E-04,1.34E-03,3.73E-04,
2024/1/13 16:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.50E-03,5.35E-04,1.28E-03,3.62E-04,
2024/1/13 17:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.61E-03,5.30E-04,9.54E-04,3.76E-04,
2024/1/13 18:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.8,-,1.42E-03,5.42E-04,1.19E-03,3.48E-04,
2024/1/13 19:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.16E-03,5.45E-04,1.39E-03,3.34E-04,
2024/1/13 20:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.62E-03,5.60E-04,1.45E-03,3.66E-04,
2024/1/13 21:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.36E-03,5.59E-04,1.23E-03,3.48E-04,
2024/1/13 22:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.34E-03,5.46E-04,1.35E-03,3.45E-04,
2024/1/13 23:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.8,-,1.45E-03,5.37E-04,1.25E-03,3.42E-04,
2024/1/14 0:00,17.8,17.5,15.4,17.2,17.3,18.1,3.8 ,-,3.8 ,15.7,-,1.25E-03,5.57E-04,1.27E-03,3.45E-04,
2024/1/14 1:00,17.8,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.67E-03,5.47E-04,1.34E-03,3.48E-04,
2024/1/14 2:00,17.8,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.13E-03,5.58E-04,1.34E-03,3.67E-04,
2024/1/14 3:00,17.8,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.49E-03,5.10E-04,1.28E-03,3.47E-04,
2024/1/14 4:00,17.7,17.4,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.63E-03,5.03E-04,1.40E-03,3.22E-04,
2024/1/14 5:00,17.7,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.47E-03,5.23E-04,1.12E-03,3.83E-04,
2024/1/14 6:00,17.7,17.4,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.40E-03,4.97E-04,1.17E-03,3.29E-04,
2024/1/14 7:00,17.7,17.5,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.52E-03,5.01E-04,1.08E-03,3.51E-04,
2024/1/14 8:00,17.7,17.4,15.4,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.17E-03,5.07E-04,1.01E-03,3.83E-04,
2024/1/14 9:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.41E-03,4.97E-04,1.22E-03,3.41E-04,
2024/1/14 10:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.39E-03,5.16E-04,1.52E-03,3.64E-04,
2024/1/14 11:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.51E-03,4.93E-04,1.17E-03,3.73E-04,
2024/1/14 12:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.52E-03,5.14E-04,1.14E-03,3.79E-04,
2024/1/14 13:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.52E-03,5.34E-04,1.23E-03,3.79E-04,
2024/1/14 14:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.25E-03,5.23E-04,1.17E-03,3.86E-04,
2024/1/14 15:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.7,-,1.36E-03,5.21E-04,1.13E-03,3.29E-04,
2024/1/14 16:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.09E-03,5.25E-04,1.34E-03,3.53E-04,
2024/1/14 17:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.20E-03,4.82E-04,1.26E-03,3.71E-04,
2024/1/14 18:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.16E-03,5.07E-04,1.41E-03,3.43E-04,
2024/1/14 19:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.00E-03,5.08E-04,1.13E-03,3.66E-04,
2024/1/14 20:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.11E-03,5.02E-04,1.24E-03,3.35E-04,
2024/1/14 21:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.38E-03,5.00E-04,1.15E-03,3.71E-04,
2024/1/14 22:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.61E-03,4.61E-04,1.19E-03,3.72E-04,
2024/1/14 23:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,1.45E-03,4.78E-04,1.25E-03,3.56E-04,
2024/1/15 0:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.6,-,9.56E-04,4.80E-04,1.10E-03,3.88E-04,
2024/1/15 1:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.28E-03,4.65E-04,1.02E-03,3.74E-04,
2024/1/15 2:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.59E-03,4.60E-04,9.63E-04,3.40E-04,
2024/1/15 3:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.40E-03,4.70E-04,1.15E-03,3.65E-04,
2024/1/15 4:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.70E-03,4.53E-04,1.19E-03,3.39E-04,
2024/1/15 5:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.47E-03,4.57E-04,1.39E-03,3.79E-04,
2024/1/15 6:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.22E-03,4.75E-04,1.32E-03,3.16E-04,
2024/1/15 7:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.46E-03,4.86E-04,1.26E-03,3.49E-04,
2024/1/15 8:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.55E-03,5.04E-04,1.19E-03,3.41E-04,
2024/1/15 9:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.38E-03,5.11E-04,1.27E-03,3.73E-04,
2024/1/15 10:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.18E-03,5.16E-04,1.07E-03,3.68E-04,
2024/1/15 11:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.47E-03,5.08E-04,1.14E-03,3.63E-04,
2024/1/15 12:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.51E-03,5.12E-04,1.55E-03,3.45E-04,
2024/1/15 13:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.08E-03,5.12E-04,1.05E-03,3.55E-04,
2024/1/15 14:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.60E-03,5.12E-04,1.24E-03,3.75E-04,
2024/1/15 15:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.38E-03,5.25E-04,1.16E-03,3.51E-04,
2024/1/15 16:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.35E-03,5.19E-04,1.24E-03,3.45E-04,
2024/1/15 17:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.5,-,1.23E-03,5.30E-04,1.27E-03,3.73E-04,
2024/1/15 18:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.3,-,1.27E-03,5.17E-04,1.19E-03,3.57E-04,
2024/1/15 19:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.36E-03,5.21E-04,1.41E-03,3.67E-04,
2024/1/15 20:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.3,-,1.87E-03,4.95E-04,1.23E-03,3.49E-04,
2024/1/15 21:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.37E-03,5.24E-04,1.27E-03,3.38E-04,
2024/1/15 22:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.3,-,1.41E-03,5.30E-04,1.23E-03,3.54E-04,
2024/1/15 23:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.62E-03,5.19E-04,9.60E-04,3.52E-04,
2024/1/16 0:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.40E-03,5.15E-04,1.23E-03,3.52E-04,
2024/1/16 1:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.62E-03,4.76E-04,9.99E-04,3.87E-04,
2024/1/16 2:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.37E-03,5.17E-04,1.19E-03,3.55E-04,
2024/1/16 3:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.4,-,1.36E-03,5.20E-04,1.00E-03,3.81E-04,
2024/1/16 4:00,17.7,17.4,15.3,17.2,17.2,18,3.8 ,-,3.8 ,15.3,-,1.46E-03,5.15E-04,1.19E-03,3.65E-04,
2024/1/16 5:00,17.7,17.4,15.3,17.1,17.2,18,3.8 ,-,3.8 ,15.3,-,1.53E-03,5.01E-04,1.52E-03,3.67E-04,
2024/1/16 6:00,17.7,17.4,15.3,17.1,17.1,17.9,3.8 ,-,3.8 ,15.3,-,1.34E-03,5.18E-04,1.18E-03,3.75E-04,
2024/1/16 7:00,17.7,17.4,15.3,17.1,17.1,17.9,3.8 ,-,3.8 ,15.3,-,1.64E-03,4.89E-04,1.09E-03,3.66E-04,
2024/1/16 8:00,17.6,17.3,15.3,17.1,17.1,17.9,3.8 ,-,3.8 ,15.3,-,1.55E-03,5.00E-04,1.37E-03,3.50E-04,
2024/1/16 9:00,17.6,17.4,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.3,-,1.21E-03,5.11E-04,1.17E-03,3.73E-04,
2024/1/16 10:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.2,-,1.38E-03,4.95E-04,1.28E-03,3.68E-04,
2024/1/16 11:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.43E-03,5.28E-04,9.98E-04,3.60E-04,
2024/1/16 12:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.2,-,1.42E-03,5.19E-04,1.14E-03,3.58E-04,
2024/1/16 13:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.28E-03,5.29E-04,1.39E-03,3.38E-04,
2024/1/16 14:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.47E-03,5.06E-04,1.33E-03,3.36E-04,
2024/1/16 15:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.86E-03,4.81E-04,1.05E-03,3.60E-04,
2024/1/16 16:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.67E-03,5.09E-04,1.35E-03,3.52E-04,
2024/1/16 17:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15.1,-,1.43E-03,5.24E-04,1.08E-03,3.87E-04,
2024/1/16 18:00,17.6,17.3,15.2,17.1,17.1,17.9,3.8 ,-,3.8 ,15,-,1.55E-03,4.82E-04,1.33E-03,3.34E-04,
2024/1/16 19:00,17.6,17.3,15.2,17,17.1,17.9,3.8 ,-,3.8 ,14.9,-,1.29E-03,5.08E-04,1.41E-03,3.44E-04,
2024/1/16 20:00,17.6,17.3,15.2,17,17.1,17.9,3.8 ,-,3.8 ,14.9,-,1.35E-03,5.08E-04,1.22E-03,3.55E-04,
2024/1/16 21:00,17.6,17.3,15.2,17,17.1,17.8,3.8 ,-,3.8 ,14.8,-,1.60E-03,4.99E-04,1.12E-03,3.79E-04,
2024/1/16 22:00,17.5,17.3,15.2,17,17,17.8,3.8 ,-,3.8 ,14.7,-,1.51E-03,5.02E-04,9.10E-04,3.94E-04,
2024/1/16 23:00,17.6,17.3,15.2,17,17,17.8,3.8 ,-,3.8 ,14.7,-,1.58E-03,5.14E-04,1.33E-03,3.67E-04,
2024/1/17 0:00,17.5,17.3,15.1,17,17,17.8,3.8 ,-,3.8 ,14.6,-,1.14E-03,5.07E-04,1.39E-03,3.55E-04,
2024/1/17 1:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.6,-,1.36E-03,5.21E-04,1.19E-03,3.83E-04,
2024/1/17 2:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.5,-,1.17E-03,5.23E-04,1.30E-03,3.58E-04,
2024/1/17 3:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.5,-,1.44E-03,5.07E-04,1.34E-03,3.58E-04,
2024/1/17 4:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.3,-,1.56E-03,5.15E-04,1.13E-03,3.36E-04,
2024/1/17 5:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.3,-,1.55E-03,5.19E-04,9.93E-04,3.75E-04,
2024/1/17 6:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.2,-,1.40E-03,5.15E-04,1.09E-03,3.77E-04,
2024/1/17 7:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.1,-,1.23E-03,5.24E-04,1.14E-03,3.60E-04,
2024/1/17 8:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.1,-,1.36E-03,5.09E-04,1.21E-03,3.48E-04,
2024/1/17 9:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14.1,-,1.34E-03,5.30E-04,1.24E-03,3.67E-04,
2024/1/17 10:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14,-,1.32E-03,5.28E-04,1.11E-03,3.87E-04,
2024/1/17 11:00,17.5,17.2,15.1,17,17,17.8,3.8 ,-,3.8 ,14,-,1.65E-03,5.15E-04,8.76E-04,3.34E-04,
2024/1/17 12:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,14,13.6,1.54E-03,5.09E-04,9.10E-04,3.84E-04,
2024/1/17 13:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.2 ,3.8 ,13.9,13.7,1.34E-03,5.16E-04,1.16E-03,3.27E-04,
2024/1/17 14:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.2 ,3.8 ,13.9,13.6,1.61E-03,4.93E-04,1.45E-03,3.34E-04,
2024/1/17 15:00,17.5,17.2,15.1,16.9,16.9,17.7,2.5 ,1.2 ,3.8 ,13.9,13.7,1.12E-03,5.04E-04,1.24E-03,3.38E-04,
2024/1/17 16:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.2 ,3.8 ,13.9,13.7,1.40E-03,5.04E-04,1.21E-03,3.63E-04,
2024/1/17 17:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.2 ,3.8 ,13.8,13.6,1.22E-03,5.07E-04,1.16E-03,3.76E-04,
2024/1/17 18:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.8,13.5,1.49E-03,5.14E-04,1.44E-03,3.52E-04,
2024/1/17 19:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.8,13.5,1.21E-03,5.15E-04,1.29E-03,3.52E-04,
2024/1/17 20:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.3 ,3.8 ,13.6,13.4,1.22E-03,5.20E-04,1.14E-03,3.38E-04,
2024/1/17 21:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.6,13.5,1.20E-03,5.14E-04,1.37E-03,3.35E-04,
2024/1/17 22:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.3 ,3.8 ,13.6,13.3,1.35E-03,4.97E-04,1.15E-03,3.68E-04,
2024/1/17 23:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.5,13.3,1.68E-03,4.93E-04,1.04E-03,3.63E-04,
2024/1/18 0:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.3 ,3.8 ,13.5,13.2,1.66E-03,4.97E-04,1.20E-03,3.76E-04,
2024/1/18 1:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.3 ,3.8 ,13.4,13.3,1.59E-03,5.15E-04,1.41E-03,3.58E-04,
2024/1/18 2:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.4,13.1,1.42E-03,5.11E-04,1.48E-03,3.59E-04,
2024/1/18 3:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.4,13.1,1.12E-03,5.27E-04,1.09E-03,3.69E-04,
2024/1/18 4:00,17.5,17.2,15.1,17,17,17.8,2.5 ,1.3 ,3.8 ,13.4,13.1,1.52E-03,5.12E-04,1.16E-03,3.57E-04,
2024/1/18 5:00,17.5,17.2,15.1,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.3,13.1,1.66E-03,5.10E-04,1.29E-03,3.57E-04,
2024/1/18 6:00,17.5,17.2,15.1,16.9,17,17.8,2.5 ,1.3 ,3.8 ,13.3,13.1,1.06E-03,5.29E-04,1.30E-03,3.41E-04,
2024/1/18 7:00,17.5,17.2,15.1,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.3,13,1.19E-03,5.11E-04,1.34E-03,3.42E-04,
2024/1/18 8:00,17.5,17.2,15.1,16.9,17,17.7,2.5 ,1.3 ,3.8 ,13.2,13,1.44E-03,5.20E-04,1.32E-03,3.68E-04,
2024/1/18 9:00,17.5,17.2,15.1,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.2,13,1.72E-03,4.89E-04,1.32E-03,3.80E-04,
2024/1/18 10:00,17.5,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.2,12.9,1.20E-03,5.21E-04,1.22E-03,3.68E-04,
2024/1/18 11:00,17.5,17.2,15.1,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,13,1.31E-03,5.02E-04,1.20E-03,3.59E-04,
2024/1/18 12:00,17.4,17.2,15.1,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.36E-03,5.15E-04,1.61E-03,3.34E-04,
2024/1/18 13:00,17.5,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.58E-03,5.17E-04,1.53E-03,3.66E-04,
2024/1/18 14:00,17.5,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13,12.9,1.34E-03,5.19E-04,1.16E-03,3.32E-04,
2024/1/18 15:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.51E-03,4.96E-04,1.16E-03,3.50E-04,
2024/1/18 16:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.49E-03,5.07E-04,1.20E-03,3.53E-04,
2024/1/18 17:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.31E-03,5.10E-04,1.18E-03,3.55E-04,
2024/1/18 18:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.55E-03,4.98E-04,1.29E-03,3.63E-04,
2024/1/18 19:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.51E-03,4.79E-04,1.42E-03,3.44E-04,
2024/1/18 20:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,13,1.23E-03,4.86E-04,1.16E-03,3.78E-04,
2024/1/18 21:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.21E-03,4.79E-04,1.25E-03,3.43E-04,
2024/1/18 22:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,13,1.44E-03,4.72E-04,1.09E-03,3.72E-04,
2024/1/18 23:00,17.4,17.2,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.27E-03,4.87E-04,1.30E-03,3.60E-04,
2024/1/19 0:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,12.9,1.46E-03,4.55E-04,1.33E-03,3.62E-04,
2024/1/19 1:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.9 ,13.1,13,1.74E-03,4.59E-04,1.23E-03,3.78E-04,
2024/1/19 2:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,12.9,1.37E-03,4.63E-04,1.31E-03,3.65E-04,
2024/1/19 3:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.66E-03,4.39E-04,1.06E-03,3.70E-04,
2024/1/19 4:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.41E-03,4.71E-04,8.84E-04,3.98E-04,
2024/1/19 5:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,9.97E-04,4.71E-04,1.41E-03,3.36E-04,
2024/1/19 6:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.46E-03,4.67E-04,1.31E-03,3.32E-04,
2024/1/19 7:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,-,-,1.25E-03,3.40E-04,
2024/1/19 8:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,-,-,1.00E-03,3.51E-04,
2024/1/19 9:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.55E-03,4.68E-04,1.22E-03,3.37E-04,
2024/1/19 10:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.68E-03,4.70E-04,1.17E-03,3.75E-04,
2024/1/19 11:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.34E-03,4.79E-04,1.19E-03,3.68E-04,
2024/1/19 12:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,12.9,1.69E-03,4.64E-04,1.42E-03,3.70E-04,
2024/1/19 13:00,17.4,17.1,15,16.9,16.9,17.7,2.5 ,1.3 ,3.8 ,13.1,13,1.32E-03,4.90E-04,1.19E-03,3.56E-04,
2024/1/19 14:00,17.4,17.1,15,16.8,16.9,17.7,2.5 ,1.3 ,3.8 ,13.3,13,1.48E-03,4.42E-04,1.00E-03,3.86E-04,
2024/1/19 15:00,17.4,17.1,15,16.8,16.9,17.7,2.5 ,1.3 ,3.8 ,13.3,13.1,1.64E-03,4.66E-04,1.39E-03,3.43E-04,
2024/1/19 16:00,17.4,17.1,15,16.8,16.9,17.6,2.5 ,1.3 ,3.8 ,13.3,13.1,1.48E-03,5.34E-04,1.26E-03,3.80E-04,
2024/1/19 17:00,17.4,17.1,14.9,16.8,16.9,17.7,2.5 ,1.3 ,3.8 ,13.3,13.1,1.14E-03,5.25E-04,1.28E-03,3.79E-04,
2024/1/19 18:00,17.4,17.1,14.9,16.8,16.9,17.6,2.5 ,1.3 ,3.8 ,13.3,13.1,1.64E-03,4.83E-04,1.05E-03,3.50E-04,
2024/1/19 19:00,17.4,17.1,14.9,16.8,16.9,17.6,2.5 ,1.3 ,3.8 ,13.4,13.2,1.47E-03,5.28E-04,1.47E-03,3.51E-04,
2024/1/19 20:00,17.4,17.1,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.4,13.1,1.56E-03,4.74E-04,1.06E-03,3.51E-04,
2024/1/19 21:00,17.3,17.1,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.4,13.3,1.05E-03,5.08E-04,1.27E-03,3.56E-04,
2024/1/19 22:00,17.4,17.1,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.5,13.2,1.60E-03,4.92E-04,1.21E-03,3.41E-04,
2024/1/19 23:00,17.3,17.1,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.5,13.3,1.64E-03,4.98E-04,1.20E-03,3.25E-04,
2024/1/20 0:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.5,13.2,1.34E-03,4.89E-04,1.14E-03,3.73E-04,
2024/1/20 1:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.5,13.4,1.20E-03,5.26E-04,1.12E-03,3.75E-04,
