,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2024/1/20 2:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.5,13.3,1.41E-03,4.94E-04,1.14E-03,3.43E-04,
2024/1/20 3:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.6,13.3,1.51E-03,4.93E-04,1.41E-03,3.72E-04,
2024/1/20 4:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.9 ,13.5,13.4,1.28E-03,4.94E-04,1.10E-03,3.71E-04,
2024/1/20 5:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.8 ,13.6,13.3,1.12E-03,5.20E-04,1.17E-03,3.44E-04,
2024/1/20 6:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.9 ,13.6,13.4,1.44E-03,5.01E-04,1.10E-03,3.48E-04,
2024/1/20 7:00,17.3,17,14.9,16.8,16.8,17.6,2.5 ,1.3 ,3.9 ,13.6,13.5,1.46E-03,5.02E-04,1.29E-03,3.59E-04,
2024/1/20 8:00,17.3,17,14.9,16.7,16.8,17.6,2.5 ,1.3 ,3.8 ,13.6,13.5,1.59E-03,4.91E-04,1.36E-03,3.40E-04,
2024/1/20 9:00,17.3,17,14.9,16.7,16.8,17.6,2.5 ,1.3 ,3.9 ,13.7,13.5,1.32E-03,5.06E-04,8.98E-04,3.80E-04,
2024/1/20 10:00,17.3,17,14.9,16.7,16.8,17.6,2.5 ,1.3 ,3.9 ,13.7,13.5,1.73E-03,4.88E-04,1.11E-03,3.44E-04,
2024/1/20 11:00,17.3,17,14.8,16.7,16.8,17.6,2.5 ,1.3 ,3.8 ,13.8,13.5,1.16E-03,4.75E-04,1.09E-03,3.96E-04,
2024/1/20 12:00,17.3,17,14.8,16.7,16.8,17.5,2.5 ,1.3 ,3.8 ,13.8,13.6,1.12E-03,5.21E-04,1.08E-03,3.58E-04,
2024/1/20 13:00,17.3,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.8,13.6,1.56E-03,5.06E-04,1.26E-03,3.43E-04,
2024/1/20 14:00,17.3,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.8,13.6,1.15E-03,5.04E-04,1.48E-03,3.52E-04,
2024/1/20 15:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.8,13.6,1.33E-03,5.06E-04,1.23E-03,3.80E-04,
2024/1/20 16:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.9,13.7,1.44E-03,5.24E-04,1.43E-03,3.41E-04,
2024/1/20 17:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.9,13.6,1.66E-03,4.95E-04,1.25E-03,3.76E-04,
2024/1/20 18:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.6,1.34E-03,5.07E-04,1.23E-03,3.54E-04,
2024/1/20 19:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.8,1.66E-03,5.09E-04,1.18E-03,3.79E-04,
2024/1/20 20:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.8,1.66E-03,4.81E-04,1.02E-03,3.62E-04,
2024/1/20 21:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.8,1.47E-03,5.11E-04,8.51E-04,3.57E-04,
2024/1/20 22:00,17.2,17,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.8,9.91E-04,5.25E-04,1.27E-03,3.45E-04,
2024/1/20 23:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.7,1.63E-03,4.96E-04,1.22E-03,3.71E-04,
2024/1/21 0:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,14,13.8,1.37E-03,5.10E-04,1.13E-03,3.57E-04,
2024/1/21 1:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.9,13.7,1.39E-03,5.05E-04,1.04E-03,3.68E-04,
2024/1/21 2:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,14,13.8,1.24E-03,5.19E-04,9.93E-04,3.68E-04,
2024/1/21 3:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.7,1.38E-03,5.05E-04,1.21E-03,3.65E-04,
2024/1/21 4:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.7,9.40E-04,5.33E-04,1.29E-03,3.57E-04,
2024/1/21 5:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.7,1.30E-03,5.02E-04,1.29E-03,3.44E-04,
2024/1/21 6:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.6,1.16E-03,5.14E-04,1.16E-03,3.45E-04,
2024/1/21 7:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.9 ,13.9,13.7,1.46E-03,5.08E-04,1.11E-03,3.67E-04,
2024/1/21 8:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.6,1.30E-03,5.09E-04,1.18E-03,3.62E-04,
2024/1/21 9:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.6,1.44E-03,5.04E-04,1.19E-03,3.71E-04,
2024/1/21 10:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.7,1.16E-03,5.13E-04,1.08E-03,3.85E-04,
2024/1/21 11:00,17.2,16.9,14.8,16.7,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.6,1.48E-03,4.82E-04,1.13E-03,3.44E-04,
2024/1/21 12:00,17.2,16.9,14.8,16.6,16.7,17.5,2.5 ,1.3 ,3.8 ,13.9,13.6,1.15E-03,5.09E-04,1.37E-03,3.73E-04,
2024/1/21 13:00,17.2,16.9,14.8,16.6,16.7,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.16E-03,5.27E-04,1.17E-03,3.64E-04,
2024/1/21 14:00,17.2,16.9,14.7,16.6,16.7,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.59E-03,4.97E-04,1.14E-03,3.61E-04,
2024/1/21 15:00,17.2,16.9,14.7,16.6,16.7,17.4,2.5 ,1.3 ,3.8 ,13.8,13.7,1.36E-03,5.19E-04,1.26E-03,3.47E-04,
2024/1/21 16:00,17.1,16.9,14.7,16.6,16.7,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.27E-03,4.97E-04,1.46E-03,3.45E-04,
2024/1/21 17:00,17.2,16.9,14.7,16.6,16.7,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.90E-03,4.91E-04,1.08E-03,3.71E-04,
2024/1/21 18:00,17.1,16.9,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.44E-03,5.20E-04,1.27E-03,3.56E-04,
2024/1/21 19:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,13.9,13.7,1.40E-03,5.40E-04,1.21E-03,3.75E-04,
2024/1/21 20:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,13.9,13.8,1.25E-03,5.45E-04,1.47E-03,3.54E-04,
2024/1/21 21:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14,13.8,1.56E-03,5.37E-04,1.04E-03,3.54E-04,
2024/1/21 22:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14,13.8,1.31E-03,5.65E-04,1.22E-03,3.51E-04,
2024/1/21 23:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14,13.8,1.25E-03,5.47E-04,9.76E-04,3.68E-04,
2024/1/22 0:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.1,13.8,1.37E-03,5.36E-04,1.39E-03,3.59E-04,
2024/1/22 1:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.1,13.9,1.08E-03,5.38E-04,1.30E-03,3.28E-04,
2024/1/22 2:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.1,14,1.10E-03,5.45E-04,1.30E-03,3.35E-04,
2024/1/22 3:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.2,14,1.55E-03,5.17E-04,1.16E-03,3.37E-04,
2024/1/22 4:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.2,14,1.19E-03,5.37E-04,1.34E-03,3.38E-04,
2024/1/22 5:00,17.1,16.8,14.7,16.6,16.6,17.4,2.5 ,1.3 ,3.8 ,14.3,14.1,1.82E-03,5.06E-04,1.24E-03,3.60E-04,
2024/1/22 6:00,17.1,16.8,14.7,16.5,16.6,17.3,2.3 ,1.3 ,3.7 ,14.3,14.1,1.55E-03,5.27E-04,1.24E-03,3.54E-04,
2024/1/22 7:00,17.1,16.8,14.7,16.5,16.6,17.3,2.5 ,1.3 ,3.9 ,14.3,14.1,1.41E-03,5.30E-04,1.21E-03,3.62E-04,
2024/1/22 8:00,17.1,16.8,14.7,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.70E-03,5.31E-04,1.22E-03,3.79E-04,
2024/1/22 9:00,17.1,16.8,14.7,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.4,14.1,1.25E-03,5.70E-04,1.44E-03,3.40E-04,
2024/1/22 10:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.41E-03,5.27E-04,1.32E-03,3.51E-04,
2024/1/22 11:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.16E-03,5.56E-04,1.50E-03,3.68E-04,
2024/1/22 12:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.36E-03,5.27E-04,1.10E-03,3.55E-04,
2024/1/22 13:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.16E-03,5.57E-04,1.15E-03,3.48E-04,
2024/1/22 14:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.4,14.1,1.18E-03,5.43E-04,1.11E-03,3.40E-04,
2024/1/22 15:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.4,14.2,1.22E-03,5.51E-04,1.15E-03,3.57E-04,
2024/1/22 16:00,17.1,16.8,14.6,16.5,16.5,17.3,2.5 ,1.3 ,3.8 ,14.4,14.1,1.43E-03,5.28E-04,1.24E-03,3.71E-04,
2024/1/22 17:00,17.1,16.8,14.6,16.5,16.5,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,9.78E-04,5.70E-04,1.37E-03,3.45E-04,
2024/1/22 18:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,9.99E-04,5.40E-04,1.13E-03,3.30E-04,
2024/1/22 19:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.3,14.1,1.36E-03,5.51E-04,1.04E-03,3.48E-04,
2024/1/22 20:00,17.1,16.8,14.6,16.5,16.5,17.3,2.5 ,1.3 ,3.8 ,14.2,14,1.29E-03,5.30E-04,1.46E-03,3.24E-04,
2024/1/22 21:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.1,14,1.50E-03,5.44E-04,1.05E-03,3.57E-04,
2024/1/22 22:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.1,14,1.36E-03,5.44E-04,1.42E-03,3.38E-04,
2024/1/22 23:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.1,14,1.21E-03,5.60E-04,9.71E-04,4.01E-04,
2024/1/23 0:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14.1,13.9,1.23E-03,5.61E-04,1.43E-03,3.39E-04,
2024/1/23 1:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14,13.8,1.23E-03,5.57E-04,1.16E-03,3.24E-04,
2024/1/23 2:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14,13.8,1.76E-03,5.26E-04,1.21E-03,3.21E-04,
2024/1/23 3:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14,13.8,1.62E-03,5.41E-04,1.22E-03,3.45E-04,
2024/1/23 4:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,14,13.8,1.57E-03,5.49E-04,1.00E-03,3.65E-04,
2024/1/23 5:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.9 ,13.8,13.6,1.38E-03,5.56E-04,1.15E-03,3.66E-04,
2024/1/23 6:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,13.8,13.7,1.15E-03,5.47E-04,1.29E-03,3.61E-04,
2024/1/23 7:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.9 ,13.8,13.6,1.51E-03,5.39E-04,1.16E-03,3.62E-04,
2024/1/23 8:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,13.8,13.5,1.36E-03,5.65E-04,1.15E-03,3.38E-04,
2024/1/23 9:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,13.7,13.6,1.16E-03,5.50E-04,1.09E-03,3.45E-04,
2024/1/23 10:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.9 ,13.6,13.5,1.48E-03,5.58E-04,1.17E-03,3.26E-04,
2024/1/23 11:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,13.6,13.5,1.29E-03,5.60E-04,1.16E-03,3.48E-04,
2024/1/23 12:00,17.1,16.8,14.6,16.5,16.6,17.3,-,-,-,-,-,1.26E-03,5.72E-04,1.10E-03,3.90E-04,
2024/1/23 13:00,17.1,16.8,14.6,16.5,16.5,17.3,-,-,-,-,-,1.50E-03,5.50E-04,8.88E-04,3.63E-04,
2024/1/23 14:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.3 ,3.8 ,7.2,8.2,1.83E-03,5.22E-04,1.05E-03,3.52E-04,
2024/1/23 15:00,17.1,16.8,14.6,16.5,16.5,17.3,2.5 ,1.3 ,3.8 ,6.8,6.7,1.37E-03,5.36E-04,1.20E-03,3.42E-04,
2024/1/23 16:00,17.1,16.8,14.6,16.5,16.6,17.3,2.5 ,1.2 ,3.8 ,6.8,6.6,1.18E-03,5.51E-04,1.16E-03,3.49E-04,
2024/1/23 17:00,17.1,16.8,14.6,16.5,16.5,17.3,2.6 ,1.3 ,3.9 ,7.1,7,1.27E-03,5.47E-04,1.22E-03,3.60E-04,
2024/1/23 18:00,17.1,16.8,14.6,16.5,16.5,17.3,2.6 ,1.3 ,4.0 ,7.3,7.1,1.50E-03,5.51E-04,1.27E-03,3.62E-04,
2024/1/23 19:00,17.1,16.8,14.6,16.5,16.5,17.3,2.6 ,1.3 ,4.0 ,7.3,7.2,1.59E-03,5.54E-04,1.15E-03,3.53E-04,
2024/1/23 20:00,17,16.8,14.6,16.5,16.5,17.3,2.6 ,1.3 ,4.0 ,7.3,7.3,1.46E-03,5.34E-04,1.30E-03,3.62E-04,
2024/1/23 21:00,17,16.8,14.6,16.5,16.5,17.3,2.6 ,1.3 ,4.0 ,7.3,7.2,1.54E-03,5.44E-04,1.24E-03,3.53E-04,
2024/1/23 22:00,17,16.7,14.5,16.5,16.5,17.3,2.6 ,1.3 ,3.9 ,7.3,7.2,1.71E-03,5.19E-04,1.27E-03,3.53E-04,
2024/1/23 23:00,17,16.7,14.5,16.5,16.5,17.3,2.6 ,1.3 ,3.9 ,7.3,7.2,1.47E-03,5.43E-04,1.33E-03,3.53E-04,
2024/1/24 0:00,17,16.7,14.5,16.4,16.5,17.3,2.6 ,1.3 ,4.0 ,7.3,7.2,1.39E-03,5.63E-04,1.24E-03,3.50E-04,
2024/1/24 1:00,17,16.7,14.5,16.4,16.4,17.2,2.6 ,1.3 ,4.0 ,7.3,7.3,1.45E-03,5.39E-04,1.38E-03,3.39E-04,
2024/1/24 2:00,16.9,16.7,14.5,16.4,16.4,17.2,2.6 ,1.3 ,3.9 ,7.3,7.2,1.45E-03,5.53E-04,1.16E-03,3.89E-04,
2024/1/24 3:00,17,16.7,14.4,16.4,16.4,17.2,2.6 ,1.3 ,3.9 ,7.3,7.2,1.23E-03,5.74E-04,1.28E-03,3.34E-04,
2024/1/24 4:00,16.9,16.6,14.4,16.4,16.4,17.2,2.6 ,1.3 ,3.9 ,7.3,7.2,1.14E-03,5.87E-04,1.26E-03,3.38E-04,
2024/1/24 5:00,16.9,16.6,14.4,16.3,16.4,17.2,2.6 ,1.3 ,3.9 ,7.3,7.2,1.69E-03,5.46E-04,1.31E-03,3.52E-04,
2024/1/24 6:00,16.9,16.6,14.4,16.3,16.3,17.2,2.6 ,1.3 ,3.9 ,7.3,7.2,1.37E-03,5.46E-04,1.17E-03,3.51E-04,
2024/1/24 7:00,16.8,16.6,14.4,16.3,16.3,17.1,2.6 ,1.3 ,3.9 ,7.3,7.3,1.54E-03,5.64E-04,1.15E-03,3.78E-04,
2024/1/24 8:00,16.8,16.5,14.3,16.3,16.3,17.1,2.6 ,1.3 ,3.9 ,7.3,7.1,1.13E-03,5.68E-04,1.24E-03,3.54E-04,
2024/1/24 9:00,16.8,16.5,14.3,16.3,16.3,17.1,2.6 ,1.3 ,3.9 ,7.3,7.1,1.66E-03,5.68E-04,9.55E-04,3.71E-04,
2024/1/24 10:00,16.8,16.5,14.3,16.2,16.2,17.1,2.5 ,1.3 ,3.9 ,7.3,7.2,1.39E-03,5.45E-04,1.22E-03,3.56E-04,
2024/1/24 11:00,16.8,16.5,14.3,16.2,16.2,17.1,2.5 ,1.3 ,3.9 ,7.3,7.2,1.28E-03,4.96E-04,1.23E-03,3.77E-04,
2024/1/24 12:00,16.8,16.5,14.3,16.2,16.2,17,2.5 ,1.3 ,3.9 ,7.3,7.2,1.37E-03,5.17E-04,1.37E-03,3.69E-04,
2024/1/24 13:00,16.7,16.4,14.2,16.2,16.2,17,2.4 ,1.3 ,3.8 ,7.3,7.2,1.57E-03,5.38E-04,1.45E-03,3.30E-04,
2024/1/24 14:00,16.7,16.4,14.2,16.2,16.2,17,2.4 ,1.3 ,3.8 ,7.3,7.2,1.52E-03,5.46E-04,1.42E-03,3.41E-04,
2024/1/24 15:00,16.7,16.4,14.2,16.1,16.1,17,2.4 ,1.3 ,3.8 ,7.4,7.3,1.26E-03,5.52E-04,1.07E-03,3.73E-04,
2024/1/24 16:00,16.7,16.4,14.2,16.1,16.1,17,2.4 ,1.3 ,3.8 ,7.4,7.3,1.10E-03,5.45E-04,1.38E-03,3.67E-04,
2024/1/24 17:00,16.7,16.4,14.2,16.1,16.1,17,2.4 ,1.3 ,3.8 ,7.3,7.3,1.76E-03,5.38E-04,1.16E-03,3.60E-04,
2024/1/24 18:00,16.7,16.4,14.1,16.1,16.1,16.9,2.5 ,1.3 ,3.9 ,7.4,7.3,1.72E-03,5.18E-04,1.19E-03,3.50E-04,
2024/1/24 19:00,16.6,16.4,14.1,16.1,16.1,16.9,2.5 ,1.3 ,3.9 ,7.4,7.3,1.28E-03,5.44E-04,1.18E-03,3.52E-04,
2024/1/24 20:00,16.6,16.4,14.1,16.1,16.1,16.9,2.5 ,1.3 ,3.9 ,7.3,7.3,1.04E-03,5.41E-04,1.03E-03,3.66E-04,
2024/1/24 21:00,16.6,16.3,14.1,16.1,16.1,16.9,2.5 ,1.3 ,3.9 ,7.3,7.3,1.15E-03,5.50E-04,1.32E-03,3.53E-04,
2024/1/24 22:00,16.6,16.3,14.1,16,16,16.9,2.5 ,1.3 ,3.9 ,7.4,7.3,1.38E-03,5.45E-04,1.23E-03,3.76E-04,
2024/1/24 23:00,16.6,16.3,14.1,16,16,16.9,2.5 ,1.3 ,3.8 ,7.4,7.2,1.54E-03,5.35E-04,1.10E-03,3.78E-04,
2024/1/25 0:00,16.6,16.3,14,16,16,16.9,2.5 ,1.3 ,3.8 ,7.3,7.2,1.34E-03,5.65E-04,1.03E-03,3.76E-04,
2024/1/25 1:00,16.5,16.3,14,16,16,16.8,2.5 ,1.3 ,3.9 ,7.3,7.3,1.61E-03,5.63E-04,1.16E-03,3.66E-04,
2024/1/25 2:00,16.5,16.2,14,16,16,16.8,2.5 ,1.3 ,3.9 ,7.3,7.3,1.08E-03,5.45E-04,1.25E-03,3.41E-04,
2024/1/25 3:00,16.5,16.2,14,15.9,16,16.8,2.5 ,1.3 ,3.9 ,7.3,7.2,1.33E-03,5.38E-04,1.21E-03,3.54E-04,
2024/1/25 4:00,16.5,16.2,14,15.9,15.9,16.8,2.5 ,1.3 ,3.9 ,7.3,7.2,1.49E-03,5.56E-04,1.27E-03,3.68E-04,
2024/1/25 5:00,16.5,16.2,13.9,15.9,15.9,16.8,2.5 ,1.3 ,3.8 ,7.3,7.2,1.61E-03,5.25E-04,1.21E-03,3.70E-04,
2024/1/25 6:00,16.5,16.2,13.9,15.9,15.9,16.8,2.5 ,1.3 ,3.8 ,7.3,7.2,1.47E-03,5.43E-04,1.21E-03,3.63E-04,
2024/1/25 7:00,16.5,16.2,13.9,15.9,15.9,16.8,2.5 ,1.3 ,3.9 ,7.3,7.2,1.39E-03,5.26E-04,1.35E-03,3.47E-04,
2024/1/25 8:00,16.4,16.1,13.9,15.9,15.9,16.7,2.5 ,1.3 ,3.8 ,7.3,7.2,1.19E-03,5.51E-04,1.11E-03,3.84E-04,
2024/1/25 9:00,16.4,16.1,13.9,15.9,15.9,16.7,2.5 ,1.3 ,3.8 ,7.3,7.2,1.44E-03,5.40E-04,1.25E-03,3.49E-04,
2024/1/25 10:00,16.4,16.1,13.8,15.8,15.8,16.7,2.5 ,1.3 ,3.8 ,7.3,7.2,1.14E-03,5.41E-04,1.08E-03,3.69E-04,
2024/1/25 11:00,16.4,16.1,13.8,15.8,15.8,16.7,2.5 ,1.3 ,3.8 ,7.3,7.2,1.39E-03,5.38E-04,9.24E-04,3.57E-04,
2024/1/25 12:00,16.4,16.1,13.8,15.8,15.8,16.7,2.5 ,1.3 ,3.8 ,7.3,7.3,1.44E-03,5.41E-04,1.35E-03,3.58E-04,
2024/1/25 13:00,16.4,16.1,13.8,15.8,15.8,16.7,2.5 ,1.3 ,3.8 ,7.3,7.2,1.71E-03,5.22E-04,1.28E-03,3.76E-04,
2024/1/25 14:00,16.4,16.1,13.8,15.8,15.8,16.7,2.5 ,1.3 ,3.8 ,7.5,7.3,1.35E-03,5.31E-04,9.65E-04,3.60E-04,
2024/1/25 15:00,16.3,16.1,13.8,15.8,15.8,16.6,2.5 ,1.3 ,3.8 ,7.5,7.5,1.30E-03,5.34E-04,1.22E-03,3.53E-04,
2024/1/25 16:00,16.3,16,13.8,15.8,15.8,16.6,2.5 ,1.3 ,3.8 ,7.6,7.5,1.53E-03,5.33E-04,1.19E-03,3.63E-04,
2024/1/25 17:00,16.3,16,13.7,15.8,15.8,16.6,2.5 ,1.3 ,3.8 ,7.8,7.6,1.35E-03,5.51E-04,1.12E-03,3.68E-04,
2024/1/25 18:00,16.3,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.8 ,7.8,7.8,1.16E-03,5.61E-04,9.88E-04,3.79E-04,
2024/1/25 19:00,16.3,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.9 ,7.9,7.8,1.61E-03,5.23E-04,1.11E-03,3.55E-04,
2024/1/25 20:00,16.3,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.8 ,8,8,1.17E-03,5.52E-04,1.22E-03,3.38E-04,
2024/1/25 21:00,16.3,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.8 ,8.1,8,1.65E-03,5.38E-04,1.18E-03,3.34E-04,
2024/1/25 22:00,16.3,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.8 ,8.1,8,1.45E-03,5.70E-04,1.16E-03,3.68E-04,
2024/1/25 23:00,16.2,16,13.7,15.7,15.7,16.6,2.5 ,1.3 ,3.8 ,8.3,8,1.54E-03,5.45E-04,1.12E-03,3.55E-04,
2024/1/26 0:00,16.2,15.9,13.6,15.7,15.7,16.5,2.5 ,1.3 ,3.9 ,8.3,8.1,1.34E-03,5.59E-04,1.24E-03,3.74E-04,
2024/1/26 1:00,16.2,15.9,13.6,15.7,15.6,16.5,2.5 ,1.3 ,3.9 ,8.4,8.2,1.54E-03,5.27E-04,9.54E-04,3.78E-04,
2024/1/26 2:00,16.2,15.9,13.6,15.6,15.6,16.5,2.5 ,1.3 ,3.9 ,8.4,8.3,1.35E-03,5.67E-04,1.37E-03,3.50E-04,
2024/1/26 3:00,16.2,15.9,13.6,15.6,15.6,16.5,2.5 ,1.3 ,3.8 ,8.5,8.3,1.41E-03,5.39E-04,1.33E-03,3.54E-04,
2024/1/26 4:00,16.2,15.9,13.6,15.6,15.6,16.5,2.5 ,1.3 ,3.8 ,8.6,8.4,1.43E-03,5.60E-04,1.10E-03,3.58E-04,
2024/1/26 5:00,16.2,15.9,13.6,15.6,15.6,16.5,2.5 ,1.3 ,3.9 ,8.7,8.5,1.43E-03,5.32E-04,1.24E-03,3.47E-04,
2024/1/26 6:00,16.2,15.9,13.6,15.6,15.6,16.5,2.5 ,1.3 ,3.9 ,8.8,8.6,1.24E-03,5.66E-04,1.23E-03,3.28E-04,
2024/1/26 7:00,16.1,15.9,13.5,15.6,15.6,16.5,2.5 ,1.3 ,3.9 ,8.8,8.6,1.46E-03,5.49E-04,1.43E-03,3.79E-04,
2024/1/26 8:00,16.1,15.8,13.5,15.6,15.6,16.5,2.5 ,1.3 ,3.9 ,8.9,8.7,1.03E-03,5.51E-04,1.11E-03,3.50E-04,
2024/1/26 9:00,16.1,15.8,13.5,15.6,15.5,16.4,2.5 ,1.3 ,3.9 ,8.9,8.8,1.48E-03,5.24E-04,1.31E-03,3.54E-04,
2024/1/26 10:00,16.1,15.8,13.5,15.6,15.5,16.4,2.5 ,1.3 ,3.9 ,9,8.9,1.22E-03,5.60E-04,1.10E-03,3.60E-04,
2024/1/26 11:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.1,9,1.64E-03,5.30E-04,1.26E-03,3.53E-04,
2024/1/26 12:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.2,9,1.64E-03,5.31E-04,1.31E-03,3.48E-04,
2024/1/26 13:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.3,9.1,1.30E-03,5.36E-04,1.21E-03,3.73E-04,
2024/1/26 14:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.3,9.2,1.56E-03,5.26E-04,9.56E-04,3.64E-04,
2024/1/26 15:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.5,9.3,1.27E-03,5.43E-04,1.27E-03,3.60E-04,
2024/1/26 16:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.5,9.3,1.48E-03,5.43E-04,1.12E-03,3.68E-04,
2024/1/26 17:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.6,9.5,1.67E-03,5.15E-04,1.26E-03,3.64E-04,
2024/1/26 18:00,16.1,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.6,9.5,1.24E-03,5.26E-04,1.19E-03,3.76E-04,
2024/1/26 19:00,16.1,15.8,13.5,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.7,9.5,1.23E-03,5.28E-04,1.38E-03,3.65E-04,
2024/1/26 20:00,16.1,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.8,9.6,1.23E-03,5.53E-04,1.13E-03,3.78E-04,
2024/1/26 21:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.8,9.6,1.61E-03,5.35E-04,1.18E-03,3.57E-04,
2024/1/26 22:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.9,9.7,1.20E-03,5.30E-04,1.44E-03,3.59E-04,
2024/1/26 23:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,9.9,9.7,9.95E-04,5.33E-04,9.09E-04,3.60E-04,
2024/1/27 0:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,10,9.8,1.29E-03,5.47E-04,1.21E-03,3.60E-04,
2024/1/27 1:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,10,9.8,1.14E-03,5.59E-04,1.23E-03,3.72E-04,
2024/1/27 2:00,16,15.8,13.4,15.5,15.5,16.4,2.5 ,1.3 ,3.9 ,10,9.9,1.51E-03,5.44E-04,1.33E-03,3.44E-04,
2024/1/27 3:00,16,15.8,13.4,15.5,15.4,16.4,2.5 ,1.3 ,3.9 ,10.1,9.8,1.25E-03,5.44E-04,1.26E-03,3.80E-04,
2024/1/27 4:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.29E-03,5.39E-04,1.03E-03,3.56E-04,
2024/1/27 5:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.12E-03,5.36E-04,1.34E-03,3.46E-04,
2024/1/27 6:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10,1.35E-03,5.25E-04,1.18E-03,3.80E-04,
2024/1/27 7:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.13E-03,5.16E-04,1.22E-03,3.61E-04,
2024/1/27 8:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.27E-03,5.14E-04,1.24E-03,3.68E-04,
2024/1/27 9:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.32E-03,5.17E-04,1.18E-03,3.67E-04,
2024/1/27 10:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.40E-03,5.16E-04,1.12E-03,3.43E-04,
2024/1/27 11:00,16,15.7,13.4,15.5,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.67E-03,5.11E-04,1.02E-03,3.76E-04,
2024/1/27 12:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.32E-03,5.02E-04,1.39E-03,3.61E-04,
2024/1/27 13:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.36E-03,5.11E-04,1.08E-03,3.71E-04,
2024/1/27 14:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.57E-03,5.12E-04,1.17E-03,3.73E-04,
2024/1/27 15:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.61E-03,4.92E-04,1.38E-03,3.70E-04,
2024/1/27 16:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.40E-03,5.12E-04,1.19E-03,3.51E-04,
2024/1/27 17:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.23E-03,5.35E-04,1.47E-03,3.52E-04,
2024/1/27 18:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.49E-03,4.88E-04,1.02E-03,3.56E-04,
2024/1/27 19:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.21E-03,5.36E-04,1.10E-03,3.72E-04,
2024/1/27 20:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.46E-03,5.13E-04,1.01E-03,3.84E-04,
2024/1/27 21:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.3,10.1,1.29E-03,5.11E-04,1.07E-03,3.79E-04,
2024/1/27 22:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.2,10.1,1.36E-03,5.06E-04,1.14E-03,3.68E-04,
2024/1/27 23:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.2,10.1,1.97E-03,4.78E-04,1.28E-03,3.35E-04,
2024/1/28 0:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.2,10.1,1.95E-03,4.87E-04,1.20E-03,3.35E-04,
2024/1/28 1:00,16,15.7,13.4,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.11E-03,5.39E-04,1.23E-03,3.69E-04,
2024/1/28 2:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.30E-03,5.23E-04,1.08E-03,3.73E-04,
2024/1/28 3:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.2,10,1.53E-03,4.92E-04,1.09E-03,3.61E-04,
2024/1/28 4:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.29E-03,5.13E-04,1.30E-03,3.45E-04,
2024/1/28 5:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.19E-03,5.20E-04,1.43E-03,3.61E-04,
2024/1/28 6:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,8.46E-04,5.34E-04,1.45E-03,3.18E-04,
2024/1/28 7:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.53E-03,5.17E-04,1.32E-03,3.62E-04,
2024/1/28 8:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.64E-03,4.85E-04,1.38E-03,3.68E-04,
2024/1/28 9:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10,9.9,1.33E-03,5.08E-04,1.14E-03,3.49E-04,
2024/1/28 10:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.8 ,10.1,9.9,1.19E-03,5.13E-04,1.10E-03,3.57E-04,
2024/1/28 11:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10,9.9,1.32E-03,5.08E-04,1.25E-03,3.48E-04,
2024/1/28 12:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.30E-03,5.09E-04,1.10E-03,3.58E-04,
2024/1/28 13:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.8 ,10.1,9.9,1.64E-03,5.10E-04,1.10E-03,3.47E-04,
2024/1/28 14:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.35E-03,5.24E-04,1.28E-03,3.30E-04,
2024/1/28 15:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.66E-03,5.14E-04,1.17E-03,3.82E-04,
2024/1/28 16:00,16,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.68E-03,5.05E-04,9.04E-04,3.63E-04,
2024/1/28 17:00,15.9,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10,9.9,1.42E-03,4.93E-04,1.33E-03,3.76E-04,
2024/1/28 18:00,15.9,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10.1,10,1.33E-03,5.18E-04,1.26E-03,3.37E-04,
2024/1/28 19:00,15.9,15.7,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.9 ,10.1,9.9,1.11E-03,5.23E-04,1.13E-03,3.64E-04,
2024/1/28 20:00,15.9,15.7,13.3,15.4,15.4,16.3,2.5 ,1.3 ,3.9 ,10,10,1.39E-03,5.04E-04,1.23E-03,3.58E-04,
2024/1/28 21:00,15.9,15.7,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.8 ,10.1,9.9,1.40E-03,5.10E-04,1.42E-03,3.58E-04,
2024/1/28 22:00,15.9,15.7,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.9 ,10,9.9,1.80E-03,5.18E-04,8.48E-04,4.01E-04,
2024/1/28 23:00,15.9,15.7,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.9 ,10,9.9,1.25E-03,5.14E-04,1.13E-03,3.56E-04,
2024/1/29 0:00,15.9,15.6,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.8 ,10,9.8,1.71E-03,5.05E-04,1.27E-03,3.44E-04,
2024/1/29 1:00,15.9,15.6,13.2,15.4,15.3,16.3,2.5 ,1.3 ,3.9 ,10,9.8,9.62E-04,5.38E-04,1.22E-03,3.63E-04,
2024/1/29 2:00,15.9,15.6,13.3,15.4,15.3,16.3,2.5 ,1.3 ,3.9 ,10,9.8,1.36E-03,5.07E-04,1.43E-03,3.40E-04,
2024/1/29 3:00,15.9,15.6,13.2,15.4,15.3,16.3,2.5 ,1.3 ,3.8 ,10,9.8,1.22E-03,5.18E-04,1.31E-03,3.67E-04,
2024/1/29 4:00,15.9,15.6,13.2,15.4,15.3,16.2,2.5 ,1.3 ,3.8 ,9.9,9.8,1.79E-03,4.83E-04,1.43E-03,3.54E-04,
2024/1/29 5:00,15.9,15.6,13.2,15.4,15.3,16.2,2.5 ,1.3 ,3.9 ,9.9,9.8,1.55E-03,5.07E-04,1.05E-03,3.61E-04,
2024/1/29 6:00,15.9,15.6,13.2,15.4,15.3,16.3,2.5 ,1.3 ,3.8 ,9.8,9.7,1.61E-03,4.92E-04,1.22E-03,3.59E-04,
2024/1/29 7:00,15.9,15.6,13.2,15.4,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.8,1.32E-03,5.10E-04,1.35E-03,3.65E-04,
2024/1/29 8:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.7,1.21E-03,4.98E-04,1.05E-03,3.50E-04,
2024/1/29 9:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.8,1.45E-03,5.10E-04,1.27E-03,3.72E-04,
2024/1/29 10:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.7,1.18E-03,5.24E-04,8.82E-04,3.79E-04,
2024/1/29 11:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.7,1.16E-03,5.22E-04,1.21E-03,3.67E-04,
2024/1/29 12:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.9,9.7,1.55E-03,5.07E-04,1.42E-03,3.39E-04,
2024/1/29 13:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.9,9.7,1.23E-03,5.00E-04,1.26E-03,3.73E-04,
2024/1/29 14:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.9,9.8,1.61E-03,5.22E-04,1.31E-03,3.64E-04,
2024/1/29 15:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.8,9.8,1.18E-03,5.10E-04,1.07E-03,3.79E-04,
2024/1/29 16:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.8 ,9.9,9.8,1.52E-03,4.95E-04,1.01E-03,3.77E-04,
2024/1/29 17:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.9 ,9.9,9.8,1.46E-03,5.05E-04,1.42E-03,3.35E-04,
2024/1/29 18:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.9 ,9.9,9.8,1.66E-03,5.01E-04,1.38E-03,3.21E-04,
2024/1/29 19:00,15.9,15.6,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.9,9.8,1.38E-03,5.43E-04,1.00E-03,3.72E-04,
2024/1/29 20:00,15.9,15.6,13.2,15.3,15.3,16.2,2.5 ,1.3 ,3.9 ,9.9,9.7,1.48E-03,5.11E-04,1.11E-03,3.76E-04,
2024/1/29 21:00,15.8,15.6,13.2,15.3,15.2,16.2,2.5 ,1.3 ,3.8 ,9.8,9.7,1.30E-03,5.25E-04,1.08E-03,3.73E-04,
2024/1/29 22:00,15.9,15.6,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.8,9.6,1.66E-03,5.33E-04,1.34E-03,3.48E-04,
2024/1/29 23:00,15.8,15.6,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.8,9.6,1.20E-03,5.25E-04,1.26E-03,3.45E-04,
2024/1/30 0:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.7,9.6,1.28E-03,4.92E-04,1.27E-03,3.47E-04,
2024/1/30 1:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.8,9.6,1.45E-03,4.99E-04,1.15E-03,3.63E-04,
2024/1/30 2:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.7,9.6,1.25E-03,5.35E-04,1.28E-03,3.70E-04,
2024/1/30 3:00,15.8,15.6,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.6,1.74E-03,4.93E-04,1.34E-03,3.58E-04,
2024/1/30 4:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.25E-03,5.01E-04,9.82E-04,3.77E-04,
2024/1/30 5:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.49E-03,4.87E-04,1.55E-03,3.21E-04,
2024/1/30 6:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.28E-03,5.07E-04,1.23E-03,3.34E-04,
2024/1/30 7:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.42E-03,5.02E-04,1.14E-03,3.78E-04,
2024/1/30 8:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.55E-03,4.94E-04,1.07E-03,3.89E-04,
2024/1/30 9:00,15.8,15.5,13.1,15.3,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.56E-03,5.08E-04,9.99E-04,3.44E-04,
2024/1/30 10:00,15.8,15.5,13.1,15.2,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.34E-03,5.15E-04,1.12E-03,3.13E-04,
2024/1/30 11:00,15.8,15.5,13.1,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.51E-03,5.11E-04,1.15E-03,3.57E-04,
2024/1/30 12:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.30E-03,5.08E-04,1.14E-03,3.41E-04,
2024/1/30 13:00,15.8,15.5,13.1,15.3,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.12E-03,5.26E-04,1.20E-03,3.45E-04,
2024/1/30 14:00,15.8,15.5,13,15.2,15.2,16.2,2.5 ,1.3 ,3.9 ,9.6,9.5,1.12E-03,5.10E-04,1.58E-03,3.71E-04,
2024/1/30 15:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.47E-03,5.33E-04,1.29E-03,3.65E-04,
2024/1/30 16:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.00E-03,5.33E-04,1.13E-03,3.50E-04,
2024/1/30 17:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.6,9.5,1.21E-03,4.96E-04,1.45E-03,3.52E-04,
2024/1/30 18:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.7,9.6,1.27E-03,5.07E-04,1.53E-03,3.63E-04,
2024/1/30 19:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.7,9.6,1.34E-03,5.29E-04,1.28E-03,3.52E-04,
2024/1/30 20:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.8,9.6,1.36E-03,5.13E-04,1.41E-03,3.54E-04,
2024/1/30 21:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.8,9.7,1.35E-03,5.25E-04,1.30E-03,3.33E-04,
2024/1/30 22:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,9.8,9.7,1.25E-03,4.97E-04,1.09E-03,3.77E-04,
2024/1/30 23:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,10,9.7,1.34E-03,5.04E-04,1.34E-03,3.72E-04,
2024/1/31 0:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,10,9.8,1.23E-03,5.18E-04,1.42E-03,3.21E-04,
2024/1/31 1:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,10,9.9,1.47E-03,4.99E-04,1.08E-03,3.88E-04,
2024/1/31 2:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,10.1,9.9,1.40E-03,5.04E-04,9.99E-04,3.92E-04,
2024/1/31 3:00,15.8,15.5,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.1,10,1.35E-03,5.11E-04,1.09E-03,3.68E-04,
2024/1/31 4:00,15.8,15.5,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.1,10,1.33E-03,5.24E-04,1.09E-03,3.64E-04,
2024/1/31 5:00,15.8,15.5,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.1,10,1.36E-03,5.28E-04,1.07E-03,3.63E-04,
2024/1/31 6:00,15.8,15.5,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.2,10.1,1.51E-03,4.86E-04,1.26E-03,3.56E-04,
2024/1/31 7:00,15.8,15.5,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.3,10.1,1.69E-03,4.84E-04,1.05E-03,3.54E-04,
2024/1/31 8:00,15.8,15.5,13,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,10.3,10.1,1.28E-03,5.07E-04,1.24E-03,3.61E-04,
2024/1/31 9:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.4,10.2,1.20E-03,5.10E-04,1.17E-03,3.83E-04,
2024/1/31 10:00,15.7,15.4,13,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.5,10.3,1.37E-03,4.91E-04,1.15E-03,3.49E-04,
2024/1/31 11:00,15.7,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.5,10.3,1.42E-03,5.05E-04,1.30E-03,3.70E-04,
2024/1/31 12:00,15.7,15.4,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,10.6,10.4,1.32E-03,4.72E-04,1.26E-03,3.51E-04,
2024/1/31 13:00,15.7,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.8,10.6,1.68E-03,5.00E-04,1.48E-03,3.29E-04,
2024/1/31 14:00,15.7,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.8,10.6,1.60E-03,5.08E-04,1.19E-03,3.66E-04,
2024/1/31 15:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,10.9,10.7,1.69E-03,4.89E-04,1.23E-03,3.40E-04,
2024/1/31 16:00,15.7,15.4,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11,10.8,8.99E-04,5.15E-04,1.51E-03,3.41E-04,
2024/1/31 17:00,15.7,15.4,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11,10.8,1.09E-03,5.24E-04,1.21E-03,3.51E-04,
2024/1/31 18:00,15.8,15.5,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11,10.8,1.36E-03,5.12E-04,1.04E-03,3.54E-04,
2024/1/31 19:00,15.8,15.5,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11,10.9,1.21E-03,5.05E-04,1.16E-03,3.57E-04,
2024/1/31 20:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.15E-03,5.17E-04,1.21E-03,3.73E-04,
2024/1/31 21:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.39E-03,5.22E-04,1.31E-03,3.65E-04,
2024/1/31 22:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.39E-03,5.06E-04,1.19E-03,3.70E-04,
2024/1/31 23:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.9,1.31E-03,5.07E-04,1.17E-03,3.33E-04,
2024/2/1 0:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.43E-03,5.21E-04,1.08E-03,3.79E-04,
2024/2/1 1:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,10.8,1.18E-03,5.04E-04,1.23E-03,3.35E-04,
2024/2/1 2:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.44E-03,4.99E-04,1.13E-03,3.61E-04,
2024/2/1 3:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.9,1.33E-03,4.92E-04,1.13E-03,3.62E-04,
2024/2/1 4:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,10.8,1.31E-03,5.05E-04,1.17E-03,3.63E-04,
2024/2/1 5:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11,11,1.47E-03,5.11E-04,9.83E-04,3.54E-04,
2024/2/1 6:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,10.9,1.29E-03,5.03E-04,1.20E-03,3.65E-04,
2024/2/1 7:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.77E-03,4.96E-04,1.13E-03,3.69E-04,
2024/2/1 8:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.63E-03,4.95E-04,1.31E-03,3.36E-04,
2024/2/1 9:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.36E-03,4.98E-04,1.08E-03,3.51E-04,
2024/2/1 10:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,10.9,1.44E-03,4.77E-04,1.09E-03,3.46E-04,
2024/2/1 11:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.55E-03,4.63E-04,1.45E-03,3.55E-04,
2024/2/1 12:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.50E-03,4.76E-04,1.26E-03,3.39E-04,
2024/2/1 13:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.1,11,1.49E-03,4.60E-04,1.20E-03,3.43E-04,
2024/2/1 14:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.2,11.1,1.54E-03,4.51E-04,1.55E-03,3.45E-04,
2024/2/1 15:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.3,11.1,1.27E-03,4.76E-04,1.14E-03,3.40E-04,
2024/2/1 16:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.3,11.2,1.58E-03,4.94E-04,1.18E-03,3.51E-04,
2024/2/1 17:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.4,11.3,1.67E-03,5.13E-04,1.17E-03,3.57E-04,
2024/2/1 18:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.5,11.3,1.41E-03,4.88E-04,1.23E-03,3.79E-04,
2024/2/1 19:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.5,11.3,1.52E-03,5.11E-04,1.38E-03,3.69E-04,
2024/2/1 20:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.5,11.3,1.08E-03,5.15E-04,1.06E-03,3.81E-04,
2024/2/1 21:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.5,11.4,1.43E-03,4.96E-04,1.20E-03,3.23E-04,
2024/2/1 22:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.5,11.3,1.69E-03,4.94E-04,1.28E-03,3.33E-04,
2024/2/1 23:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.6,11.5,1.29E-03,5.07E-04,1.16E-03,3.49E-04,
2024/2/2 0:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.6,11.5,1.60E-03,4.91E-04,1.28E-03,3.45E-04,
2024/2/2 1:00,15.8,15.5,13,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.7,11.5,1.19E-03,5.20E-04,1.43E-03,3.44E-04,
2024/2/2 2:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.7,11.5,1.50E-03,5.06E-04,1.14E-03,3.48E-04,
2024/2/2 3:00,15.8,15.5,12.9,15.2,15.2,16.1,2.6 ,1.3 ,3.9 ,11.7,11.6,1.26E-03,5.11E-04,1.29E-03,3.63E-04,
2024/2/2 4:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.62E-03,4.83E-04,9.54E-04,3.82E-04,
2024/2/2 5:00,15.8,15.5,12.9,15.2,15.2,16.1,2.6 ,1.3 ,3.9 ,11.8,11.6,1.58E-03,5.03E-04,1.07E-03,3.63E-04,
2024/2/2 6:00,15.8,15.5,12.9,15.2,15.2,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.35E-03,5.16E-04,1.35E-03,3.38E-04,
2024/2/2 7:00,15.8,15.5,12.9,15.2,15.2,16.1,2.6 ,1.3 ,3.9 ,11.9,11.6,1.39E-03,4.87E-04,1.23E-03,3.37E-04,
2024/2/2 8:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.7,1.63E-03,4.93E-04,1.46E-03,3.58E-04,
2024/2/2 9:00,15.8,15.5,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11.8,11.7,1.39E-03,5.02E-04,1.32E-03,3.65E-04,
2024/2/2 10:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.42E-03,5.03E-04,1.13E-03,3.74E-04,
2024/2/2 11:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.42E-03,5.21E-04,1.50E-03,3.66E-04,
2024/2/2 12:00,15.8,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.47E-03,5.09E-04,1.16E-03,3.57E-04,
2024/2/2 13:00,15.7,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.7,1.48E-03,5.25E-04,1.35E-03,3.55E-04,
2024/2/2 14:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.7,1.10E-03,5.19E-04,1.23E-03,3.45E-04,
2024/2/2 15:00,15.7,15.5,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.37E-03,4.63E-04,1.11E-03,3.58E-04,
2024/2/2 16:00,15.7,15.4,12.9,15.2,15.1,16.1,2.6 ,1.3 ,3.9 ,11.8,11.6,1.70E-03,4.95E-04,1.19E-03,3.77E-04,
2024/2/2 17:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.66E-03,5.01E-04,1.16E-03,3.67E-04,
2024/2/2 18:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.29E-03,5.05E-04,9.88E-04,3.52E-04,
2024/2/2 19:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.21E-03,5.11E-04,1.08E-03,3.70E-04,
2024/2/2 20:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.29E-03,4.94E-04,1.19E-03,3.45E-04,
2024/2/2 21:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.6,1.65E-03,5.11E-04,1.33E-03,3.63E-04,
2024/2/2 22:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.7,11.6,1.51E-03,4.93E-04,1.22E-03,3.56E-04,
2024/2/2 23:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.7,11.6,1.13E-03,5.29E-04,1.17E-03,3.33E-04,
2024/2/3 0:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.8,11.5,1.50E-03,5.11E-04,1.18E-03,3.57E-04,
2024/2/3 1:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.7,11.5,1.38E-03,4.43E-04,1.39E-03,3.58E-04,
2024/2/3 2:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.7,11.5,1.31E-03,5.07E-04,1.40E-03,3.71E-04,
2024/2/3 3:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.6,11.5,1.21E-03,5.14E-04,1.22E-03,3.73E-04,
2024/2/3 4:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.7,11.5,1.54E-03,4.98E-04,1.36E-03,3.39E-04,
2024/2/3 5:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.6,11.5,1.63E-03,4.95E-04,1.29E-03,3.51E-04,
2024/2/3 6:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.6,11.4,1.13E-03,5.10E-04,1.36E-03,3.39E-04,
2024/2/3 7:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.6,11.4,1.52E-03,4.90E-04,1.37E-03,3.58E-04,
2024/2/3 8:00,15.7,15.4,12.9,15.2,15.1,16.1,2.5 ,1.3 ,3.9 ,11.6,11.4,1.45E-03,5.14E-04,1.28E-03,3.47E-04,
2024/2/3 9:00,15.7,15.4,12.9,15.2,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.4,1.21E-03,5.32E-04,1.23E-03,3.31E-04,
2024/2/3 10:00,15.7,15.4,12.9,15.2,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.4,1.22E-03,5.43E-04,1.22E-03,3.58E-04,
2024/2/3 11:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.5,1.43E-03,5.13E-04,1.30E-03,3.45E-04,
2024/2/3 12:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.4,1.14E-03,5.15E-04,1.36E-03,3.26E-04,
2024/2/3 13:00,15.7,15.4,12.9,15.2,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.5,1.33E-03,5.22E-04,1.29E-03,3.56E-04,
2024/2/3 14:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.6,11.5,1.27E-03,5.11E-04,1.18E-03,3.55E-04,
2024/2/3 15:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.8,11.6,1.42E-03,5.16E-04,1.09E-03,3.48E-04,
2024/2/3 16:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.8,11.6,1.29E-03,5.17E-04,1.13E-03,3.69E-04,
2024/2/3 17:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.9,11.7,1.28E-03,5.30E-04,1.17E-03,3.62E-04,
2024/2/3 18:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,11.9,11.7,1.23E-03,5.16E-04,1.17E-03,3.59E-04,
2024/2/3 19:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12,11.8,1.50E-03,5.27E-04,1.41E-03,3.70E-04,
2024/2/3 20:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12,11.8,1.63E-03,4.89E-04,1.26E-03,3.58E-04,
2024/2/3 21:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12,11.8,1.13E-03,5.12E-04,1.09E-03,3.59E-04,
2024/2/3 22:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.1,12,1.17E-03,5.28E-04,1.13E-03,3.80E-04,
2024/2/3 23:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.1,12,1.26E-03,5.16E-04,1.30E-03,3.38E-04,
2024/2/4 0:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.1,12,1.49E-03,4.85E-04,1.07E-03,3.44E-04,
2024/2/4 1:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.2,12,1.38E-03,5.08E-04,1.32E-03,3.26E-04,
2024/2/4 2:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.3,12,1.60E-03,5.03E-04,1.24E-03,3.72E-04,
2024/2/4 3:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.3,12,1.54E-03,5.10E-04,1.31E-03,3.52E-04,
2024/2/4 4:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.3,12.1,1.42E-03,5.02E-04,1.33E-03,3.74E-04,
2024/2/4 5:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.4,12.1,1.33E-03,5.19E-04,1.12E-03,3.67E-04,
2024/2/4 6:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.4,12.2,1.01E-03,5.26E-04,9.04E-04,3.82E-04,
2024/2/4 7:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.5,12.2,1.37E-03,5.13E-04,1.19E-03,3.37E-04,
2024/2/4 8:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.5,12.3,1.21E-03,5.11E-04,1.09E-03,3.67E-04,
2024/2/4 9:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.5,12.3,1.24E-03,5.07E-04,1.06E-03,3.39E-04,
2024/2/4 10:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.6,12.4,1.40E-03,4.88E-04,1.18E-03,3.68E-04,
2024/2/4 11:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.6,12.5,1.31E-03,5.05E-04,1.29E-03,3.67E-04,
2024/2/4 12:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.7,12.5,1.43E-03,5.21E-04,9.10E-04,3.79E-04,
2024/2/4 13:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.7,12.5,1.08E-03,5.20E-04,1.31E-03,3.61E-04,
2024/2/4 14:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.8,12.6,1.24E-03,5.21E-04,1.34E-03,3.20E-04,
2024/2/4 15:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.8,12.6,1.61E-03,4.95E-04,9.47E-04,3.40E-04,
2024/2/4 16:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.9,12.7,1.47E-03,5.08E-04,1.00E-03,3.70E-04,
2024/2/4 17:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.7,1.21E-03,5.09E-04,1.35E-03,3.35E-04,
2024/2/4 18:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,13,12.8,1.25E-03,5.25E-04,1.22E-03,3.65E-04,
2024/2/4 19:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.22E-03,5.33E-04,7.92E-04,3.61E-04,
2024/2/4 20:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,13,12.8,1.27E-03,5.14E-04,1.31E-03,3.63E-04,
2024/2/4 21:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.05E-03,5.38E-04,1.12E-03,3.72E-04,
2024/2/4 22:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.8,1.19E-03,5.09E-04,1.13E-03,3.60E-04,
2024/2/4 23:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,13.1,12.8,1.09E-03,5.39E-04,1.11E-03,3.76E-04,
2024/2/5 0:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.9,1.24E-03,5.10E-04,1.39E-03,3.47E-04,
2024/2/5 1:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.9,1.61E-03,4.91E-04,1.29E-03,3.32E-04,
2024/2/5 2:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.9,1.14E-03,5.10E-04,1.18E-03,3.80E-04,
2024/2/5 3:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,13,1.02E-03,5.30E-04,1.52E-03,3.38E-04,
2024/2/5 4:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.27E-03,5.08E-04,1.14E-03,3.83E-04,
2024/2/5 5:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.58E-03,5.06E-04,1.30E-03,3.57E-04,
2024/2/5 6:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.40E-03,5.03E-04,1.09E-03,3.66E-04,
2024/2/5 7:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.54E-03,4.97E-04,1.15E-03,3.32E-04,
2024/2/5 8:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.3,13,1.48E-03,5.04E-04,1.03E-03,3.57E-04,
2024/2/5 9:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.21E-03,5.35E-04,1.08E-03,3.45E-04,
2024/2/5 10:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.3,13,1.50E-03,5.10E-04,1.34E-03,3.36E-04,
2024/2/5 11:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,12.9,1.24E-03,4.95E-04,1.23E-03,3.72E-04,
2024/2/5 12:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,12.9,1.03E-03,5.27E-04,1.16E-03,3.38E-04,
2024/2/5 13:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.50E-03,5.40E-04,1.15E-03,3.67E-04,
2024/2/5 14:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.2,13,1.24E-03,5.49E-04,1.17E-03,3.44E-04,
2024/2/5 15:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,13,1.19E-03,5.45E-04,1.51E-03,3.52E-04,
2024/2/5 16:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.9,1.64E-03,5.23E-04,1.22E-03,3.35E-04,
2024/2/5 17:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,13,1.18E-03,5.31E-04,1.12E-03,3.70E-04,
2024/2/5 18:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.9,1.65E-03,5.26E-04,1.37E-03,3.57E-04,
2024/2/5 19:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13.1,12.8,1.59E-03,5.33E-04,1.19E-03,3.54E-04,
2024/2/5 20:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.47E-03,5.38E-04,1.28E-03,3.40E-04,
2024/2/5 21:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.9,1.39E-03,5.38E-04,1.19E-03,3.74E-04,
2024/2/5 22:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.59E-03,5.35E-04,1.04E-03,3.87E-04,
2024/2/5 23:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.26E-03,5.56E-04,1.27E-03,3.71E-04,
2024/2/6 0:00,15.7,15.4,13,15.1,15.1,16,2.6 ,1.3 ,3.9 ,13,12.8,1.51E-03,5.35E-04,1.07E-03,3.74E-04,
2024/2/6 1:00,15.7,15.4,13,15.1,15.1,16,2.5 ,1.3 ,3.9 ,13,12.8,1.49E-03,5.40E-04,1.17E-03,3.64E-04,
2024/2/6 2:00,15.7,15.4,13,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.9,12.6,1.27E-03,4.96E-04,1.05E-03,3.75E-04,
2024/2/6 3:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.9,12.6,1.53E-03,5.05E-04,1.17E-03,3.66E-04,
2024/2/6 4:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.8,12.6,1.73E-03,5.23E-04,1.16E-03,3.74E-04,
2024/2/6 5:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.8,12.6,1.47E-03,5.35E-04,1.31E-03,3.86E-04,
2024/2/6 6:00,15.7,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.8,12.6,1.39E-03,5.52E-04,1.15E-03,3.67E-04,
2024/2/6 7:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.8,12.5,1.16E-03,5.49E-04,1.26E-03,3.60E-04,
2024/2/6 8:00,15.7,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.7,12.6,1.40E-03,4.75E-04,1.04E-03,3.85E-04,
2024/2/6 9:00,15.6,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.7,12.5,1.43E-03,5.30E-04,1.21E-03,3.50E-04,
2024/2/6 10:00,15.6,15.4,12.9,15.1,15.1,16,2.6 ,1.3 ,3.9 ,12.6,12.5,1.32E-03,5.29E-04,1.29E-03,3.76E-04,
2024/2/6 11:00,15.6,15.4,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.4,1.36E-03,5.25E-04,1.19E-03,3.64E-04,
2024/2/6 12:00,15.6,15.4,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.4,1.27E-03,5.23E-04,1.29E-03,3.69E-04,
2024/2/6 13:00,15.6,15.4,12.9,15.1,15.1,16,2.5 ,1.3 ,3.9 ,12.6,12.5,1.20E-03,5.31E-04,9.93E-04,3.69E-04,
2024/2/6 14:00,15.6,15.4,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.4,1.26E-03,5.11E-04,1.12E-03,3.69E-04,
2024/2/6 15:00,15.6,15.4,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.4,1.34E-03,5.25E-04,1.09E-03,3.69E-04,
2024/2/6 16:00,15.6,15.3,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.3,1.50E-03,4.66E-04,1.29E-03,3.71E-04,
2024/2/6 17:00,15.6,15.3,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.6,12.4,1.14E-03,5.25E-04,1.23E-03,3.86E-04,
2024/2/6 18:00,15.6,15.3,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.5,12.3,1.31E-03,5.01E-04,1.18E-03,3.65E-04,
2024/2/6 19:00,15.6,15.3,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.5,12.3,1.60E-03,5.09E-04,1.03E-03,3.67E-04,
2024/2/6 20:00,15.6,15.3,12.9,15.1,15.1,15.9,2.5 ,1.3 ,3.9 ,12.5,12.3,1.44E-03,5.08E-04,1.13E-03,3.64E-04,
2024/2/6 21:00,15.6,15.3,12.9,15,15,15.9,2.5 ,1.3 ,3.9 ,12.5,12.2,1.16E-03,5.27E-04,1.43E-03,3.61E-04,
2024/2/6 22:00,15.6,15.3,12.9,15,15,15.9,2.5 ,1.3 ,3.9 ,12.5,12.2,1.52E-03,5.20E-04,1.24E-03,3.45E-04,
2024/2/6 23:00,15.6,15.3,12.9,15,15,15.9,2.5 ,1.3 ,3.9 ,12.5,12.3,1.61E-03,5.04E-04,1.42E-03,3.48E-04,
2024/2/7 0:00,15.6,15.3,12.8,15,15,15.9,2.5 ,1.3 ,3.9 ,12.5,12.2,1.62E-03,5.02E-04,1.04E-03,3.62E-04,
2024/2/7 1:00,15.6,15.3,12.8,15,15,15.9,2.5 ,1.3 ,3.9 ,12.5,12.2,1.40E-03,5.20E-04,1.03E-03,3.73E-04,
2024/2/7 2:00,15.6,15.3,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.4,12.1,1.52E-03,4.98E-04,1.05E-03,3.88E-04,
2024/2/7 3:00,15.5,15.3,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.4,12.2,1.58E-03,4.99E-04,1.22E-03,3.52E-04,
2024/2/7 4:00,15.5,15.3,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.4,12.1,1.51E-03,5.28E-04,1.19E-03,3.65E-04,
2024/2/7 5:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12.1,1.20E-03,5.21E-04,1.36E-03,3.39E-04,
2024/2/7 6:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12.1,1.39E-03,5.17E-04,1.10E-03,3.64E-04,
2024/2/7 7:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12,1.28E-03,5.24E-04,1.34E-03,3.65E-04,
2024/2/7 8:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12,1.50E-03,5.21E-04,1.19E-03,3.75E-04,
2024/2/7 9:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.2,12,1.70E-03,4.95E-04,1.18E-03,3.87E-04,
2024/2/7 10:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.2,12,1.30E-03,5.16E-04,1.13E-03,3.71E-04,
2024/2/7 11:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.8 ,12.2,12,1.66E-03,5.00E-04,1.24E-03,3.63E-04,
2024/2/7 12:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12.1,1.38E-03,5.17E-04,1.32E-03,3.53E-04,
2024/2/7 13:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.8 ,12.2,12.1,1.08E-03,5.34E-04,1.31E-03,3.38E-04,
2024/2/7 14:00,15.5,15.2,12.8,15,14.9,15.8,2.5 ,1.3 ,3.9 ,12.3,12,1.60E-03,5.05E-04,1.61E-03,3.34E-04,
2024/2/7 15:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.8 ,12.2,12,1.38E-03,5.02E-04,1.22E-03,3.55E-04,
2024/2/7 16:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.3,12,1.23E-03,4.99E-04,1.13E-03,3.77E-04,
2024/2/7 17:00,15.5,15.2,12.8,15,14.9,15.8,2.5 ,1.3 ,3.8 ,12.2,12,1.71E-03,4.64E-04,1.14E-03,3.52E-04,
2024/2/7 18:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.8 ,12.3,12.1,1.04E-03,5.06E-04,1.13E-03,3.71E-04,
2024/2/7 19:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.8 ,12.3,12.1,1.10E-03,4.81E-04,1.38E-03,3.61E-04,
2024/2/7 20:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.8 ,12.3,12.1,1.44E-03,4.58E-04,1.18E-03,3.82E-04,
2024/2/7 21:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,12.4,12.1,1.55E-03,4.65E-04,1.23E-03,3.35E-04,
2024/2/7 22:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.3,12.1,1.14E-03,4.88E-04,1.23E-03,3.49E-04,
