,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2024/4/4 5:00,14.8,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.31E-03,5.35E-04,1.13E-03,3.43E-04,
2024/4/4 6:00,14.8,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.7,13.6,1.60E-03,5.53E-04,1.10E-03,3.56E-04,
2024/4/4 7:00,14.8,14.5,12,14.2,14.4,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.57E-03,5.86E-04,1.18E-03,3.37E-04,
2024/4/4 8:00,14.8,14.5,12,14.3,14.4,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.32E-03,5.50E-04,9.98E-04,3.77E-04,
2024/4/4 9:00,14.8,14.5,12,14.3,14.4,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.04E-03,6.04E-04,1.05E-03,3.34E-04,
2024/4/4 10:00,14.8,14.5,12,14.3,14.4,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.02E-03,5.97E-04,1.05E-03,3.56E-04,
2024/4/4 11:00,14.8,14.5,12,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,13.8,13.6,9.94E-04,5.65E-04,1.20E-03,3.59E-04,
2024/4/4 12:00,14.8,14.5,12.1,14.3,14.4,15,1.1 ,1.3 ,2.4 ,13.8,13.7,1.01E-03,6.01E-04,1.11E-03,3.47E-04,
2024/4/4 13:00,14.8,14.6,12,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,13.9,13.7,1.09E-03,5.91E-04,1.33E-03,3.55E-04,
2024/4/4 14:00,14.8,14.6,12,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,13.9,13.8,1.06E-03,5.44E-04,1.09E-03,3.40E-04,
2024/4/4 15:00,14.8,14.6,12,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,14,13.8,1.25E-03,5.98E-04,1.23E-03,3.59E-04,
2024/4/4 16:00,14.8,14.6,12.1,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,14,13.8,1.32E-03,5.64E-04,1.26E-03,3.71E-04,
2024/4/4 17:00,14.8,14.6,12.1,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,14,13.9,1.01E-03,6.12E-04,1.24E-03,3.58E-04,
2024/4/4 18:00,14.8,14.6,12.1,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,14,13.9,1.76E-03,5.18E-04,9.42E-04,3.51E-04,
2024/4/4 19:00,14.9,14.6,12.1,14.3,14.4,15.1,1.1 ,1.3 ,2.4 ,14,13.9,1.05E-03,5.58E-04,9.44E-04,3.77E-04,
2024/4/4 20:00,14.9,14.6,12.1,14.3,14.5,15.1,1.1 ,1.3 ,2.4 ,14.1,13.9,1.60E-03,5.30E-04,1.27E-03,3.48E-04,
2024/4/4 21:00,14.9,14.6,12.1,14.3,14.5,15.1,1.1 ,1.3 ,2.4 ,14,13.9,1.47E-03,5.57E-04,1.13E-03,3.51E-04,
2024/4/4 22:00,14.9,14.6,12.1,14.3,14.5,15.1,1.1 ,1.3 ,2.4 ,14.1,13.8,1.21E-03,5.79E-04,1.05E-03,3.57E-04,
2024/4/4 23:00,14.9,14.6,12.1,14.4,14.5,15.1,1.1 ,1.3 ,2.4 ,14.1,13.9,1.07E-03,5.94E-04,9.35E-04,3.48E-04,
2024/4/5 0:00,14.9,14.6,12.1,14.4,14.5,15.1,1.1 ,1.3 ,2.4 ,14.1,13.8,1.23E-03,5.84E-04,1.17E-03,3.62E-04,
2024/4/5 1:00,14.9,14.6,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.9,1.39E-03,5.27E-04,1.22E-03,3.82E-04,
2024/4/5 2:00,14.9,14.6,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14.1,13.9,1.26E-03,5.55E-04,1.41E-03,3.30E-04,
2024/4/5 3:00,14.9,14.7,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.9,1.60E-03,5.35E-04,1.27E-03,3.35E-04,
2024/4/5 4:00,14.9,14.7,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.9,1.16E-03,5.44E-04,1.15E-03,3.24E-04,
2024/4/5 5:00,14.9,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.19E-03,5.57E-04,9.60E-04,3.67E-04,
2024/4/5 6:00,14.9,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.25E-03,5.63E-04,1.07E-03,3.57E-04,
2024/4/5 7:00,14.9,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.30E-03,5.44E-04,1.10E-03,3.40E-04,
2024/4/5 8:00,14.9,14.7,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,7.60E-04,5.76E-04,1.33E-03,3.54E-04,
2024/4/5 9:00,14.9,14.7,12.1,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.9,1.05E-03,6.15E-04,1.40E-03,3.53E-04,
2024/4/5 10:00,14.9,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.47E-03,5.60E-04,1.10E-03,3.64E-04,
2024/4/5 11:00,14.9,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.16E-03,5.38E-04,1.17E-03,3.65E-04,
2024/4/5 12:00,15,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14,13.8,1.70E-03,5.37E-04,1.30E-03,3.55E-04,
2024/4/5 13:00,15,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14.1,13.8,1.48E-03,6.08E-04,1.12E-03,3.80E-04,
2024/4/5 14:00,15,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14.1,13.9,1.17E-03,5.95E-04,1.12E-03,3.71E-04,
2024/4/5 15:00,15,14.7,12.2,14.4,14.5,15.2,1.1 ,1.3 ,2.4 ,14.1,14,1.47E-03,5.28E-04,1.07E-03,3.85E-04,
2024/4/5 16:00,15,14.7,12.2,14.4,14.6,15.2,1.1 ,1.3 ,2.4 ,14.1,13.9,1.21E-03,5.52E-04,1.19E-03,3.42E-04,
2024/4/5 17:00,15,14.7,12.2,14.4,14.6,15.2,1.1 ,1.3 ,2.4 ,14.1,14,1.58E-03,5.28E-04,1.25E-03,3.40E-04,
2024/4/5 18:00,15,14.7,12.2,14.4,14.6,15.2,1.1 ,1.3 ,2.4 ,14.2,14,1.30E-03,5.51E-04,1.24E-03,3.57E-04,
2024/4/5 19:00,15,14.7,12.2,14.5,14.6,15.2,1.1 ,1.3 ,2.4 ,14.1,14.1,1.32E-03,5.67E-04,1.22E-03,3.31E-04,
2024/4/5 20:00,15,14.7,12.2,14.5,14.6,15.2,1.1 ,1.3 ,2.4 ,14.2,14,1.14E-03,6.00E-04,1.22E-03,3.34E-04,
2024/4/5 21:00,15,14.7,12.2,14.5,14.6,15.2,1.1 ,1.3 ,2.4 ,14.2,14,1.21E-03,5.70E-04,1.25E-03,3.75E-04,
2024/4/5 22:00,15,14.7,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.1,14,1.39E-03,5.55E-04,1.35E-03,3.57E-04,
2024/4/5 23:00,15,14.7,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.66E-03,5.20E-04,1.14E-03,3.44E-04,
2024/4/6 0:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14.1,1.94E-03,4.97E-04,1.08E-03,3.52E-04,
2024/4/6 1:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.29E-03,5.87E-04,9.63E-04,3.39E-04,
2024/4/6 2:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.17E-03,5.96E-04,9.73E-04,3.55E-04,
2024/4/6 3:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.31E-03,5.39E-04,1.11E-03,3.41E-04,
2024/4/6 4:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.36E-03,5.22E-04,1.15E-03,3.36E-04,
2024/4/6 5:00,15,14.8,12.3,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.23E-03,5.48E-04,9.21E-04,3.62E-04,
2024/4/6 6:00,15,14.8,12.2,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.41E-03,5.14E-04,1.22E-03,3.52E-04,
2024/4/6 7:00,15,14.8,12.3,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.53E-03,5.93E-04,1.09E-03,3.42E-04,
2024/4/6 8:00,15,14.8,12.3,14.5,14.6,15.3,1.1 ,1.3 ,2.4 ,14.2,14.1,1.30E-03,5.51E-04,1.21E-03,3.52E-04,
2024/4/6 9:00,15.1,14.8,12.3,14.5,14.7,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.50E-03,5.44E-04,1.30E-03,3.48E-04,
2024/4/6 10:00,15.1,14.8,12.3,14.5,14.7,15.3,1.1 ,1.3 ,2.4 ,14.1,14,1.60E-03,5.94E-04,1.16E-03,3.54E-04,
2024/4/6 11:00,15.1,14.8,12.3,14.5,14.7,15.3,1.1 ,1.3 ,2.4 ,14.1,14,1.72E-03,5.20E-04,1.18E-03,3.53E-04,
2024/4/6 12:00,15.1,14.8,12.3,14.5,14.7,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.39E-03,5.89E-04,1.11E-03,3.53E-04,
2024/4/6 13:00,15.1,14.8,12.3,14.6,14.7,15.3,1.1 ,1.3 ,2.4 ,14.1,14,1.60E-03,5.94E-04,9.72E-04,3.36E-04,
2024/4/6 14:00,15.1,14.8,12.3,14.6,14.7,15.3,1.1 ,1.3 ,2.4 ,14.2,14,1.68E-03,5.71E-04,1.17E-03,3.41E-04,
2024/4/6 15:00,15.1,14.8,12.3,14.6,14.7,15.3,1.1 ,1.3 ,2.4 ,14.2,14.1,9.73E-04,6.04E-04,1.09E-03,3.53E-04,
2024/4/6 16:00,15.1,14.8,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.34E-03,5.27E-04,1.19E-03,3.51E-04,
2024/4/6 17:00,15.1,14.8,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14,1.39E-03,5.45E-04,1.05E-03,3.67E-04,
2024/4/6 18:00,15.1,14.8,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.2,14.1,1.33E-03,5.90E-04,1.28E-03,3.35E-04,
2024/4/6 19:00,15.1,14.9,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.64E-03,5.71E-04,1.13E-03,3.49E-04,
2024/4/6 20:00,15.1,14.9,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.50E-03,5.63E-04,9.88E-04,3.53E-04,
2024/4/6 21:00,15.1,14.9,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.06E-03,5.74E-04,1.07E-03,3.67E-04,
2024/4/6 22:00,15.1,14.9,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.39E-03,5.25E-04,1.12E-03,3.38E-04,
2024/4/6 23:00,15.1,14.9,12.3,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.12E-03,6.29E-04,1.37E-03,3.33E-04,
2024/4/7 0:00,15.1,14.9,12.4,14.6,14.7,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.44E-03,5.42E-04,1.42E-03,3.12E-04,
2024/4/7 1:00,15.2,14.9,12.4,14.6,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.38E-03,6.09E-04,1.16E-03,3.50E-04,
2024/4/7 2:00,15.2,14.9,12.4,14.6,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,8.10E-04,5.75E-04,9.48E-04,3.63E-04,
2024/4/7 3:00,15.2,14.9,12.4,14.6,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.1,1.72E-03,5.07E-04,1.03E-03,3.71E-04,
2024/4/7 4:00,15.2,14.9,12.4,14.6,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.23E-03,5.63E-04,1.02E-03,3.45E-04,
2024/4/7 5:00,15.2,14.9,12.4,14.7,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.30E-03,5.85E-04,1.22E-03,3.75E-04,
2024/4/7 6:00,15.2,14.9,12.4,14.7,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.47E-03,5.35E-04,1.06E-03,3.39E-04,
2024/4/7 7:00,15.2,14.9,12.4,14.7,14.8,15.4,1.1 ,1.3 ,2.4 ,14.3,14.2,1.47E-03,5.40E-04,1.03E-03,3.71E-04,
2024/4/7 8:00,15.2,14.9,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.3,14.1,1.39E-03,5.95E-04,1.05E-03,3.56E-04,
2024/4/7 9:00,15.2,14.9,12.4,14.7,14.8,15.4,1.1 ,1.3 ,2.4 ,14.4,14.1,1.11E-03,5.49E-04,1.14E-03,3.38E-04,
2024/4/7 10:00,15.2,14.9,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.4,14.3,1.33E-03,5.50E-04,1.26E-03,3.46E-04,
2024/4/7 11:00,15.2,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.4,14.3,1.78E-03,5.06E-04,1.17E-03,3.20E-04,
2024/4/7 12:00,15.2,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.5,14.3,1.55E-03,5.81E-04,9.10E-04,3.62E-04,
2024/4/7 13:00,15.2,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.5,14.3,1.28E-03,6.04E-04,1.24E-03,3.64E-04,
2024/4/7 14:00,15.2,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.5,14.3,1.47E-03,5.26E-04,1.15E-03,3.67E-04,
2024/4/7 15:00,15.2,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.5,14.4,1.20E-03,6.01E-04,1.22E-03,3.60E-04,
2024/4/7 16:00,15.2,15,12.4,14.7,14.9,15.5,1.1 ,1.3 ,2.4 ,14.5,14.4,1.37E-03,5.87E-04,9.76E-04,3.75E-04,
2024/4/7 17:00,15.3,15,12.4,14.7,14.8,15.5,1.1 ,1.3 ,2.4 ,14.5,14.4,1.44E-03,5.89E-04,1.21E-03,3.47E-04,
2024/4/7 18:00,15.3,15,12.5,14.7,14.9,15.5,1.1 ,1.3 ,2.4 ,14.6,14.5,1.18E-03,5.83E-04,9.76E-04,3.64E-04,
2024/4/7 19:00,15.3,15,12.5,14.7,14.9,15.5,1.1 ,1.3 ,2.4 ,14.6,14.5,1.71E-03,5.44E-04,1.05E-03,3.83E-04,
2024/4/7 20:00,15.3,15,12.5,14.8,14.9,15.5,1.1 ,1.3 ,2.4 ,14.6,14.5,1.11E-03,6.09E-04,1.26E-03,3.34E-04,
2024/4/7 21:00,15.3,15,12.5,14.8,14.9,15.5,1.1 ,1.3 ,2.4 ,14.6,14.5,1.28E-03,5.79E-04,1.18E-03,3.42E-04,
2024/4/7 22:00,15.3,15,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.7,14.5,1.51E-03,5.90E-04,1.33E-03,3.41E-04,
2024/4/7 23:00,15.3,15,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.6,14.5,1.53E-03,5.44E-04,1.17E-03,3.56E-04,
2024/4/8 0:00,15.3,15,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.6,14.6,9.32E-04,5.64E-04,1.07E-03,3.57E-04,
2024/4/8 1:00,15.3,15,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.7,14.5,1.39E-03,6.06E-04,1.38E-03,3.47E-04,
2024/4/8 2:00,15.3,15.1,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.6,14.5,1.40E-03,5.91E-04,1.13E-03,3.65E-04,
2024/4/8 3:00,15.3,15.1,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,1.20E-03,6.00E-04,8.38E-04,3.72E-04,
2024/4/8 4:00,15.3,15.1,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.7,14.6,1.09E-03,5.77E-04,1.00E-03,3.50E-04,
2024/4/8 5:00,15.3,15.1,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.7,14.6,1.31E-03,5.47E-04,1.05E-03,3.52E-04,
2024/4/8 6:00,15.3,15.1,12.5,14.8,14.9,15.6,1.1 ,1.3 ,2.4 ,14.7,14.6,1.39E-03,6.05E-04,1.34E-03,3.52E-04,
2024/4/8 7:00,15.4,15.1,12.5,14.8,15,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,1.31E-03,5.42E-04,1.17E-03,3.59E-04,
2024/4/8 8:00,15.4,15.1,12.5,14.8,15,15.6,1.1 ,1.3 ,2.4 ,14.7,14.6,1.38E-03,5.89E-04,1.07E-03,3.46E-04,
2024/4/8 9:00,15.4,15.1,12.6,14.8,15,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,9.99E-04,5.92E-04,9.48E-04,3.87E-04,
2024/4/8 10:00,15.4,15.1,12.6,14.8,15,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,1.38E-03,5.69E-04,1.24E-03,3.59E-04,
2024/4/8 11:00,15.4,15.1,12.6,14.8,15,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,1.39E-03,5.76E-04,1.15E-03,3.48E-04,
2024/4/8 12:00,15.4,15.1,12.6,14.9,15,15.6,1.1 ,1.3 ,2.4 ,14.8,14.6,1.20E-03,5.91E-04,1.08E-03,3.52E-04,
2024/4/8 13:00,15.4,15.1,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,14.9,14.7,1.18E-03,5.57E-04,8.56E-04,3.65E-04,
2024/4/8 14:00,15.4,15.1,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,14.8,1.34E-03,5.54E-04,1.17E-03,3.42E-04,
2024/4/8 15:00,15.3,15.1,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,14.8,1.31E-03,5.09E-04,1.23E-03,3.66E-04,
2024/4/8 16:00,15.4,15.1,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,14.8,1.29E-03,4.68E-04,1.32E-03,3.37E-04,
2024/4/8 17:00,15.4,15.2,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,14.8,1.33E-03,4.71E-04,1.08E-03,3.51E-04,
2024/4/8 18:00,15.4,15.2,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,14.8,1.18E-03,4.37E-04,9.41E-04,3.97E-04,
2024/4/8 19:00,15.4,15.2,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15.1,14.8,1.35E-03,5.48E-04,1.00E-03,3.59E-04,
2024/4/8 20:00,15.4,15.2,12.6,14.9,15,15.7,1.1 ,1.3 ,2.4 ,15,15,1.14E-03,5.56E-04,1.23E-03,3.24E-04,
2024/4/8 21:00,15.4,15.2,12.6,14.9,15.1,15.7,1.1 ,1.3 ,2.4 ,15.1,14.9,1.54E-03,5.33E-04,1.31E-03,3.19E-04,
2024/4/8 22:00,15.5,15.2,12.6,14.9,15.1,15.7,1.1 ,1.3 ,2.4 ,15.1,15,1.28E-03,5.56E-04,9.82E-04,3.52E-04,
2024/4/8 23:00,15.5,15.2,12.7,14.9,15.1,15.7,1.1 ,1.3 ,2.4 ,15.1,15,1.18E-03,5.91E-04,1.24E-03,3.66E-04,
2024/4/9 0:00,15.5,15.2,12.7,14.9,15.1,15.7,1.1 ,1.3 ,2.4 ,15.1,15,1.47E-03,5.76E-04,1.17E-03,3.43E-04,
2024/4/9 1:00,15.5,15.2,12.7,15,15.1,15.7,1.1 ,1.3 ,2.4 ,15.1,15,1.20E-03,5.82E-04,1.23E-03,3.51E-04,
2024/4/9 2:00,15.5,15.2,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.2,15.1,1.69E-03,5.31E-04,1.14E-03,3.57E-04,
2024/4/9 3:00,15.5,15.2,12.7,15,15.1,15.7,1.1 ,1.3 ,2.4 ,15.2,15.1,1.54E-03,5.69E-04,9.90E-04,3.57E-04,
2024/4/9 4:00,15.5,15.2,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.2,15,1.62E-03,5.72E-04,1.09E-03,3.42E-04,
2024/4/9 5:00,15.5,15.2,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.2,15.1,1.60E-03,5.80E-04,9.99E-04,3.60E-04,
2024/4/9 6:00,15.5,15.2,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.2,15.1,1.32E-03,5.74E-04,1.28E-03,3.39E-04,
2024/4/9 7:00,15.5,15.3,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.2,15.1,1.24E-03,5.94E-04,1.22E-03,3.58E-04,
2024/4/9 8:00,15.5,15.3,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.3,15.1,1.47E-03,5.93E-04,1.01E-03,3.54E-04,
2024/4/9 9:00,15.5,15.3,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.3,15.1,1.10E-03,6.19E-04,1.14E-03,3.51E-04,
2024/4/9 10:00,15.5,15.3,12.7,15,15.2,15.8,1.1 ,1.3 ,2.4 ,15.3,15.1,1.27E-03,5.54E-04,1.19E-03,3.71E-04,
2024/4/9 11:00,15.5,15.3,12.7,15,15.1,15.8,1.1 ,1.3 ,2.4 ,15.3,15.1,1.23E-03,5.42E-04,1.28E-03,3.15E-04,
2024/4/9 12:00,15.6,15.3,12.7,15,15.2,15.8,1.1 ,1.3 ,2.4 ,15.3,15.2,1.37E-03,5.42E-04,1.13E-03,3.49E-04,
2024/4/9 13:00,15.6,15.3,12.7,15,15.2,15.8,1.1 ,1.3 ,2.4 ,15.4,15.3,1.48E-03,5.76E-04,1.05E-03,3.51E-04,
2024/4/9 14:00,15.6,15.3,12.8,15,15.2,15.8,1.1 ,1.3 ,2.4 ,15.3,15.2,1.40E-03,5.82E-04,1.12E-03,3.26E-04,
2024/4/9 15:00,15.6,15.3,12.8,15.1,15.2,15.8,1.1 ,1.3 ,2.4 ,15.4,15.2,1.03E-03,6.11E-04,1.26E-03,3.15E-04,
2024/4/9 16:00,15.6,15.3,12.8,15.1,15.2,15.8,1.1 ,1.3 ,2.4 ,15.4,15.3,1.45E-03,5.74E-04,1.17E-03,3.37E-04,
2024/4/9 17:00,15.6,15.3,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.2,1.42E-03,5.27E-04,1.34E-03,3.69E-04,
2024/4/9 18:00,15.6,15.3,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.2,1.28E-03,5.08E-04,1.13E-03,3.41E-04,
2024/4/9 19:00,15.6,15.3,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.4,15.2,1.57E-03,5.39E-04,1.27E-03,3.51E-04,
2024/4/9 20:00,15.6,15.3,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.4,15.1,1.15E-03,5.80E-04,1.27E-03,3.30E-04,
2024/4/9 21:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.4,15.2,1.08E-03,6.08E-04,1.16E-03,3.75E-04,
2024/4/9 22:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.2,1.55E-03,5.98E-04,1.26E-03,3.61E-04,
2024/4/9 23:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.2,1.15E-03,5.43E-04,1.14E-03,3.34E-04,
2024/4/10 0:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.1,1.20E-03,6.02E-04,8.76E-04,3.53E-04,
2024/4/10 1:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15.1,1.90E-03,5.53E-04,1.30E-03,3.41E-04,
2024/4/10 2:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.2,15.1,1.16E-03,5.79E-04,1.24E-03,3.32E-04,
2024/4/10 3:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.3,15,1.32E-03,5.28E-04,1.13E-03,3.33E-04,
2024/4/10 4:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.2,15.1,1.44E-03,5.23E-04,1.17E-03,3.36E-04,
2024/4/10 5:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.1,15,9.00E-04,6.14E-04,9.89E-04,3.64E-04,
2024/4/10 6:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.48E-03,5.34E-04,1.01E-03,3.45E-04,
2024/4/10 7:00,15.6,15.4,12.8,15.1,15.2,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.09E-03,5.42E-04,1.06E-03,3.37E-04,
2024/4/10 8:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.47E-03,5.57E-04,1.12E-03,3.72E-04,
2024/4/10 9:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.77E-03,5.52E-04,1.01E-03,3.51E-04,
2024/4/10 10:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,14.9,1.43E-03,5.26E-04,1.07E-03,3.47E-04,
2024/4/10 11:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.35E-03,5.79E-04,1.13E-03,3.33E-04,
2024/4/10 12:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15,1.67E-03,5.53E-04,1.09E-03,3.43E-04,
2024/4/10 13:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.43E-03,5.41E-04,1.23E-03,3.37E-04,
2024/4/10 14:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15,1.40E-03,5.33E-04,1.13E-03,3.50E-04,
2024/4/10 15:00,15.7,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15.1,1.44E-03,5.29E-04,1.47E-03,3.43E-04,
2024/4/10 16:00,15.6,15.4,12.8,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15.1,1.14E-03,6.00E-04,1.08E-03,3.58E-04,
2024/4/10 17:00,15.7,15.4,12.9,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15,1.43E-03,5.38E-04,1.25E-03,3.34E-04,
2024/4/10 18:00,15.7,15.4,12.9,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15,1.72E-03,5.14E-04,1.36E-03,3.53E-04,
2024/4/10 19:00,15.7,15.4,12.9,15.1,15.3,15.9,1.1 ,1.3 ,2.4 ,15.2,15.1,1.17E-03,5.49E-04,1.19E-03,3.78E-04,
2024/4/10 20:00,15.7,15.4,12.9,15.2,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.51E-03,5.78E-04,1.36E-03,3.27E-04,
2024/4/10 21:00,15.7,15.4,12.9,15.2,15.3,15.9,1.1 ,1.3 ,2.4 ,15.1,15,1.34E-03,6.03E-04,1.17E-03,3.54E-04,
2024/4/10 22:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.2,15,1.91E-03,4.96E-04,1.34E-03,3.41E-04,
2024/4/10 23:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,15,1.03E-03,6.15E-04,1.21E-03,3.43E-04,
2024/4/11 0:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,15,1.03E-03,6.09E-04,1.01E-03,3.51E-04,
2024/4/11 1:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,15,1.41E-03,6.02E-04,1.12E-03,3.47E-04,
2024/4/11 2:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,15,1.15E-03,5.64E-04,1.06E-03,3.76E-04,
2024/4/11 3:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,14.9,1.01E-03,6.33E-04,9.09E-04,3.75E-04,
2024/4/11 4:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15.1,14.8,1.58E-03,5.80E-04,1.09E-03,3.49E-04,
2024/4/11 5:00,15.7,15.4,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15,14.8,1.54E-03,5.34E-04,1.15E-03,3.41E-04,
2024/4/11 6:00,15.7,15.4,12.9,15.2,15.4,16,1.1 ,1.3 ,2.4 ,15,14.8,1.58E-03,5.41E-04,1.11E-03,3.43E-04,
2024/4/11 7:00,15.7,15.5,12.9,15.2,15.3,16,1.1 ,1.3 ,2.4 ,15,14.8,1.24E-03,5.20E-04,1.18E-03,3.34E-04,
2024/4/11 8:00,15.7,15.5,12.9,15.2,15.4,16,1.1 ,1.3 ,2.4 ,15.1,14.8,1.49E-03,5.05E-04,1.39E-03,3.63E-04,
2024/4/11 9:00,15.7,15.5,12.9,15.2,15.4,16,1.1 ,1.3 ,2.4 ,15.1,14.8,1.49E-03,5.77E-04,1.10E-03,3.41E-04,
2024/4/11 10:00,15.7,15.5,12.9,15.2,15.4,16,1.1 ,1.3 ,2.4 ,15.1,14.9,1.49E-03,5.44E-04,1.16E-03,3.30E-04,
2024/4/11 11:00,15.7,15.5,12.9,15.2,15.4,16,1.7 ,1.3 ,3.0 ,15,14.9,1.33E-03,5.94E-04,1.21E-03,3.55E-04,
2024/4/11 12:00,15.8,15.5,12.9,15.2,15.4,16,1.7 ,1.3 ,3.0 ,15.1,14.9,1.47E-03,6.09E-04,1.03E-03,3.53E-04,
2024/4/11 13:00,15.7,15.5,12.9,15.2,15.4,16,1.7 ,1.3 ,3.0 ,15,14.9,1.09E-03,5.94E-04,1.08E-03,3.36E-04,
2024/4/11 14:00,15.8,15.5,13,15.2,15.4,16,1.7 ,1.3 ,3.0 ,15.1,15,1.13E-03,5.58E-04,7.64E-04,3.79E-04,
2024/4/11 15:00,15.8,15.5,13,15.3,15.4,16,1.7 ,1.3 ,3.0 ,15.1,15,9.39E-04,6.08E-04,1.25E-03,3.41E-04,
2024/4/11 16:00,15.8,15.5,13,15.3,15.4,16,1.7 ,1.3 ,3.0 ,15.1,14.9,1.08E-03,6.16E-04,1.19E-03,3.48E-04,
2024/4/11 17:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.35E-03,5.33E-04,1.21E-03,3.55E-04,
2024/4/11 18:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.88E-03,5.64E-04,1.02E-03,3.68E-04,
2024/4/11 19:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,14.9,1.07E-03,5.87E-04,1.26E-03,3.63E-04,
2024/4/11 20:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.2,15,1.26E-03,5.48E-04,8.65E-04,3.53E-04,
2024/4/11 21:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.09E-03,5.41E-04,1.10E-03,3.40E-04,
2024/4/11 22:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.15E-03,6.14E-04,1.15E-03,3.67E-04,
2024/4/11 23:00,15.8,15.5,13,15.3,15.4,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.01E-03,5.96E-04,1.19E-03,3.34E-04,
2024/4/12 0:00,15.8,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.44E-03,5.40E-04,1.33E-03,3.20E-04,
2024/4/12 1:00,15.8,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.28E-03,5.51E-04,1.14E-03,3.31E-04,
2024/4/12 2:00,15.8,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.19E-03,5.61E-04,9.76E-04,3.67E-04,
2024/4/12 3:00,15.8,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,14.9,1.18E-03,5.91E-04,1.22E-03,3.43E-04,
2024/4/12 4:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.25E-03,5.95E-04,9.95E-04,3.46E-04,
2024/4/12 5:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,1.57E-03,6.03E-04,1.09E-03,3.70E-04,
2024/4/12 6:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,14.9,1.14E-03,5.63E-04,1.18E-03,3.51E-04,
2024/4/12 7:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,14.9,-,-,1.07E-03,3.59E-04,
2024/4/12 8:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,-,-,8.59E-04,3.67E-04,
2024/4/12 9:00,15.9,15.6,13,15.3,15.5,16.1,1.7 ,1.3 ,3.0 ,15.1,15,-,-,1.14E-03,3.51E-04,
2024/4/12 10:00,15.9,15.6,13.1,15.4,15.5,16.1,1.5 ,1.3 ,2.9 ,15.1,15,9.55E-04,5.92E-04,8.26E-04,3.74E-04,
2024/4/12 11:00,15.9,15.6,13.1,15.4,15.5,16.2,1.5 ,1.3 ,2.9 ,15.1,15,1.18E-03,5.89E-04,1.36E-03,3.43E-04,
2024/4/12 12:00,15.9,15.6,13.1,15.4,15.5,16.2,1.5 ,1.3 ,2.9 ,15.2,15,1.64E-03,5.61E-04,1.46E-03,3.61E-04,
2024/4/12 13:00,15.9,15.6,13.1,15.4,15.5,16.2,1.5 ,1.3 ,2.9 ,15.2,15,1.86E-03,5.66E-04,1.14E-03,3.53E-04,
2024/4/12 14:00,15.9,15.6,13.1,15.4,15.5,16.2,1.5 ,1.3 ,2.9 ,15.3,15.1,1.67E-03,5.70E-04,9.04E-04,4.05E-04,
2024/4/12 15:00,15.9,15.6,13.1,15.4,15.5,16.2,1.5 ,1.3 ,2.8 ,15.2,15.1,1.28E-03,5.45E-04,1.21E-03,3.42E-04,
2024/4/12 16:00,15.9,15.6,13.1,15.4,15.5,16.2,1.4 ,1.3 ,2.8 ,15.3,15,9.28E-04,5.66E-04,1.22E-03,3.22E-04,
2024/4/12 17:00,15.9,15.6,13.1,15.4,15.5,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.16E-03,6.11E-04,1.06E-03,3.50E-04,
2024/4/12 18:00,15.9,15.7,13.1,15.4,15.5,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.37E-03,5.80E-04,1.38E-03,3.34E-04,
2024/4/12 19:00,15.9,15.6,13.1,15.4,15.5,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.33E-03,5.28E-04,1.11E-03,3.40E-04,
2024/4/12 20:00,15.9,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.11E-03,5.53E-04,1.12E-03,3.42E-04,
2024/4/12 21:00,15.9,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.2,1.38E-03,5.88E-04,1.19E-03,3.59E-04,
2024/4/12 22:00,15.9,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.43E-03,5.59E-04,9.65E-04,3.67E-04,
2024/4/12 23:00,15.9,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.66E-03,5.74E-04,1.11E-03,3.40E-04,
2024/4/13 0:00,16,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.20E-03,5.54E-04,1.11E-03,3.46E-04,
2024/4/13 1:00,16,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.1,1.59E-03,5.26E-04,1.06E-03,3.40E-04,
2024/4/13 2:00,16,15.7,13.1,15.4,15.6,16.2,1.2 ,1.3 ,2.5 ,15.3,15.2,1.11E-03,5.43E-04,1.31E-03,3.40E-04,
2024/4/13 3:00,16,15.7,13.1,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,1.15E-03,5.74E-04,9.87E-04,3.72E-04,
2024/4/13 4:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,1.23E-03,5.36E-04,1.05E-03,3.48E-04,
2024/4/13 5:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,1.76E-03,5.28E-04,1.06E-03,3.38E-04,
2024/4/13 6:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,8.84E-04,6.09E-04,9.44E-04,3.63E-04,
2024/4/13 7:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.2,15.1,1.26E-03,5.75E-04,1.11E-03,3.64E-04,
2024/4/13 8:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,1.70E-03,5.44E-04,1.22E-03,3.39E-04,
2024/4/13 9:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.1,1.14E-03,5.51E-04,1.31E-03,3.37E-04,
2024/4/13 10:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.2,1.52E-03,5.76E-04,1.12E-03,3.42E-04,
2024/4/13 11:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.2,1.52E-03,6.08E-04,8.70E-04,3.60E-04,
2024/4/13 12:00,16,15.7,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.2,1.21E-03,5.99E-04,1.34E-03,3.40E-04,
2024/4/13 13:00,16,15.8,13.2,15.5,15.6,16.3,1.2 ,1.3 ,2.5 ,15.3,15.3,1.41E-03,5.53E-04,8.98E-04,3.52E-04,
2024/4/13 14:00,16,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.4,15.3,1.53E-03,5.15E-04,1.01E-03,3.48E-04,
2024/4/13 15:00,16,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.39E-03,5.34E-04,9.70E-04,3.51E-04,
2024/4/13 16:00,16,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.36E-03,4.64E-04,1.07E-03,3.64E-04,
2024/4/13 17:00,16,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.13E-03,5.05E-04,1.38E-03,3.30E-04,
2024/4/13 18:00,16.1,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.08E-03,4.98E-04,1.14E-03,3.56E-04,
2024/4/13 19:00,16,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.24E-03,4.27E-04,1.37E-03,3.38E-04,
2024/4/13 20:00,16.1,15.8,13.2,15.5,15.7,16.3,1.2 ,1.3 ,2.5 ,15.5,15.3,1.45E-03,4.44E-04,1.12E-03,3.53E-04,
2024/4/13 21:00,16.1,15.8,13.2,15.5,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.32E-03,4.70E-04,1.35E-03,3.56E-04,
2024/4/13 22:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.47E-03,4.41E-04,1.08E-03,3.41E-04,
2024/4/13 23:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.35E-03,4.48E-04,1.04E-03,3.66E-04,
2024/4/14 0:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.52E-03,4.87E-04,1.06E-03,3.56E-04,
2024/4/14 1:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.4,1.33E-03,4.94E-04,9.00E-04,3.56E-04,
2024/4/14 2:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.08E-03,4.82E-04,1.12E-03,3.40E-04,
2024/4/14 3:00,16.1,15.8,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.15E-03,4.74E-04,1.10E-03,3.44E-04,
2024/4/14 4:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.16E-03,5.62E-04,1.19E-03,3.36E-04,
2024/4/14 5:00,16.1,15.9,13.3,15.6,15.7,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.61E-03,5.63E-04,1.06E-03,3.42E-04,
2024/4/14 6:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.42E-03,5.80E-04,1.03E-03,3.58E-04,
2024/4/14 7:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.47E-03,5.39E-04,1.06E-03,3.70E-04,
2024/4/14 8:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.17E-03,4.95E-04,1.17E-03,3.66E-04,
2024/4/14 9:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.52E-03,4.65E-04,1.06E-03,3.57E-04,
2024/4/14 10:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.05E-03,4.99E-04,1.13E-03,3.53E-04,
2024/4/14 11:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.3,1.38E-03,4.64E-04,1.37E-03,3.35E-04,
2024/4/14 12:00,16.1,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.5,15.5,1.40E-03,5.31E-04,1.05E-03,3.42E-04,
2024/4/14 13:00,16.2,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.6,15.5,1.40E-03,6.02E-04,9.14E-04,3.59E-04,
2024/4/14 14:00,16.2,15.9,13.3,15.6,15.8,16.4,1.2 ,1.3 ,2.5 ,15.6,15.5,1.52E-03,5.97E-04,1.30E-03,3.59E-04,
2024/4/14 15:00,16.2,15.9,13.3,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.6,15.5,1.05E-03,5.57E-04,1.07E-03,3.58E-04,
2024/4/14 16:00,16.2,15.9,13.3,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.6,15.5,1.63E-03,5.52E-04,1.10E-03,3.31E-04,
2024/4/14 17:00,16.2,15.9,13.3,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.5,1.43E-03,5.66E-04,1.15E-03,3.58E-04,
2024/4/14 18:00,16.2,15.9,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.5,9.31E-04,5.67E-04,1.35E-03,3.27E-04,
2024/4/14 19:00,16.2,15.9,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.6,1.11E-03,5.81E-04,9.03E-04,3.42E-04,
2024/4/14 20:00,16.2,15.9,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.5,1.18E-03,5.93E-04,1.04E-03,3.42E-04,
2024/4/14 21:00,16.2,15.9,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.5,1.14E-03,6.03E-04,1.32E-03,3.28E-04,
2024/4/14 22:00,16.2,15.9,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.7,15.5,1.16E-03,6.28E-04,1.26E-03,3.36E-04,
2024/4/14 23:00,16.2,16,13.4,15.7,15.8,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.58E-03,5.76E-04,1.31E-03,3.31E-04,
2024/4/15 0:00,16.2,15.9,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.20E-03,6.19E-04,1.12E-03,3.37E-04,
2024/4/15 1:00,16.2,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.7,15.6,1.70E-03,5.33E-04,8.24E-04,3.58E-04,
2024/4/15 2:00,16.2,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.59E-03,5.59E-04,8.40E-04,3.57E-04,
2024/4/15 3:00,16.2,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.29E-03,5.52E-04,1.09E-03,3.60E-04,
2024/4/15 4:00,16.3,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.13E-03,6.03E-04,1.03E-03,3.38E-04,
2024/4/15 5:00,16.3,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,9.95E-04,5.68E-04,1.25E-03,3.29E-04,
2024/4/15 6:00,16.3,16,13.4,15.7,15.9,16.6,1.2 ,1.3 ,2.5 ,15.7,15.5,1.51E-03,5.97E-04,9.73E-04,3.55E-04,
2024/4/15 7:00,16.3,16,13.4,15.7,15.9,16.5,1.2 ,1.3 ,2.5 ,15.8,15.6,1.59E-03,5.76E-04,1.22E-03,3.31E-04,
2024/4/15 8:00,16.3,16,13.4,15.7,15.9,16.6,1.3 ,1.3 ,2.6 ,15.8,15.6,1.18E-03,6.18E-04,1.13E-03,3.74E-04,
2024/4/15 9:00,16.3,16,13.4,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,15.8,15.7,1.44E-03,6.13E-04,1.06E-03,3.38E-04,
2024/4/15 10:00,16.3,16,13.4,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,15.8,15.6,1.11E-03,5.69E-04,1.09E-03,3.54E-04,
2024/4/15 11:00,16.3,16,13.5,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,15.8,15.6,1.25E-03,5.87E-04,1.24E-03,3.42E-04,
2024/4/15 12:00,16.3,16,13.5,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,15.9,15.8,1.09E-03,5.86E-04,1.05E-03,3.21E-04,
2024/4/15 13:00,16.3,16,13.5,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,16,15.7,1.40E-03,5.36E-04,1.27E-03,3.39E-04,
2024/4/15 14:00,16.3,16,13.5,15.8,15.9,16.6,1.3 ,1.3 ,2.6 ,16,15.8,1.64E-03,5.83E-04,1.19E-03,3.25E-04,
2024/4/15 15:00,16.3,16,13.5,15.8,16,16.6,1.4 ,1.3 ,2.8 ,16,15.8,1.43E-03,6.01E-04,1.14E-03,3.41E-04,
2024/4/15 16:00,16.3,16,13.5,15.8,16,16.6,1.4 ,1.3 ,2.8 ,16,15.8,1.11E-03,5.56E-04,1.09E-03,3.38E-04,
2024/4/15 17:00,16.3,16.1,13.5,15.8,16,16.6,1.4 ,1.3 ,2.8 ,16,15.9,1.60E-03,5.70E-04,1.26E-03,3.42E-04,
2024/4/15 18:00,16.3,16.1,13.5,15.8,16,16.6,1.4 ,1.3 ,2.8 ,16.1,15.8,1.14E-03,6.01E-04,1.25E-03,3.40E-04,
2024/4/15 19:00,16.3,16.1,13.5,15.8,16,16.6,1.5 ,1.3 ,2.8 ,16.1,15.9,1.17E-03,5.96E-04,1.17E-03,3.47E-04,
2024/4/15 20:00,16.3,16.1,13.5,15.8,16,16.6,1.5 ,1.3 ,2.8 ,16.1,16,1.70E-03,5.65E-04,1.21E-03,3.42E-04,
2024/4/15 21:00,16.4,16.1,13.5,15.8,16,16.6,1.5 ,1.3 ,2.8 ,16.1,16,1.83E-03,5.72E-04,1.15E-03,3.60E-04,
2024/4/15 22:00,16.4,16.1,13.5,15.8,16,16.6,1.5 ,1.3 ,2.8 ,16.1,16,1.51E-03,5.76E-04,1.16E-03,3.51E-04,
2024/4/15 23:00,16.4,16.1,13.5,15.8,16,16.7,1.5 ,1.3 ,2.8 ,16.1,15.9,1.58E-03,5.80E-04,1.09E-03,3.33E-04,
2024/4/16 0:00,16.4,16.1,13.5,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.54E-03,5.95E-04,1.10E-03,3.41E-04,
2024/4/16 1:00,16.4,16.1,13.5,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.33E-03,5.60E-04,1.00E-03,3.48E-04,
2024/4/16 2:00,16.4,16.1,13.5,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.21E-03,6.24E-04,9.95E-04,3.46E-04,
2024/4/16 3:00,16.4,16.1,13.5,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.16E-03,5.66E-04,1.03E-03,3.57E-04,
2024/4/16 4:00,16.4,16.1,13.6,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.13E-03,5.68E-04,1.17E-03,3.28E-04,
2024/4/16 5:00,16.4,16.1,13.6,15.9,16,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.34E-03,6.03E-04,1.31E-03,3.30E-04,
2024/4/16 6:00,16.4,16.1,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.1,16,8.84E-04,5.61E-04,1.05E-03,3.69E-04,
2024/4/16 7:00,16.4,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.90E-03,5.72E-04,1.39E-03,3.32E-04,
2024/4/16 8:00,16.4,16.1,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.1,16,1.78E-03,5.79E-04,1.36E-03,3.29E-04,
2024/4/16 9:00,16.4,16.1,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.2,16,1.48E-03,5.99E-04,1.23E-03,3.32E-04,
2024/4/16 10:00,16.4,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.2,16,1.51E-03,5.31E-04,1.43E-03,3.37E-04,
2024/4/16 11:00,16.4,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.2,16.1,1.17E-03,5.68E-04,1.22E-03,3.55E-04,
2024/4/16 12:00,16.4,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.2,16,1.35E-03,5.77E-04,9.42E-04,3.42E-04,
2024/4/16 13:00,16.4,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.3,16.1,1.34E-03,5.30E-04,1.13E-03,3.31E-04,
2024/4/16 14:00,16.5,16.2,13.6,15.9,16.1,16.7,1.5 ,1.3 ,2.8 ,16.3,16.1,1.38E-03,6.06E-04,1.30E-03,3.29E-04,
2024/4/16 15:00,16.5,16.2,13.6,15.9,16.1,16.8,1.5 ,1.3 ,2.8 ,16.3,16.2,1.74E-03,5.81E-04,1.08E-03,3.37E-04,
2024/4/16 16:00,16.5,16.2,13.6,15.9,16.1,16.8,1.5 ,1.3 ,2.8 ,16.3,16.2,1.28E-03,6.13E-04,1.01E-03,3.97E-04,
2024/4/16 17:00,16.5,16.2,13.6,16,16.1,16.8,1.5 ,1.3 ,2.8 ,16.4,16.3,1.21E-03,6.12E-04,1.08E-03,3.38E-04,
2024/4/16 18:00,16.5,16.2,13.6,16,16.1,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.27E-03,5.89E-04,1.09E-03,3.37E-04,
2024/4/16 19:00,16.5,16.2,13.6,16,16.1,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.32E-03,6.07E-04,9.99E-04,3.34E-04,
2024/4/16 20:00,16.5,16.2,13.6,16,16.1,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.45E-03,5.85E-04,1.13E-03,3.41E-04,
2024/4/16 21:00,16.5,16.2,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.46E-03,5.52E-04,1.06E-03,3.54E-04,
2024/4/16 22:00,16.5,16.2,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.52E-03,5.40E-04,1.25E-03,3.32E-04,
2024/4/16 23:00,16.5,16.2,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.3,1.18E-03,6.05E-04,1.00E-03,3.54E-04,
2024/4/17 0:00,16.5,16.3,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.6,16.3,1.26E-03,5.96E-04,1.08E-03,3.59E-04,
2024/4/17 1:00,16.5,16.3,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.4,1.32E-03,5.98E-04,1.28E-03,3.21E-04,
2024/4/17 2:00,16.5,16.3,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.4,1.59E-03,5.88E-04,9.93E-04,3.42E-04,
2024/4/17 3:00,16.6,16.3,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.4,1.09E-03,5.94E-04,1.01E-03,3.45E-04,
2024/4/17 4:00,16.6,16.3,13.7,16,16.2,16.8,1.5 ,1.3 ,2.8 ,16.5,16.4,1.78E-03,5.31E-04,1.13E-03,3.34E-04,
2024/4/17 5:00,16.6,16.3,13.7,16,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.4,1.27E-03,5.45E-04,1.02E-03,3.54E-04,
2024/4/17 6:00,16.6,16.3,13.7,16,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.3,1.39E-03,6.07E-04,9.62E-04,3.56E-04,
2024/4/17 7:00,16.6,16.3,13.7,16,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.3,1.22E-03,5.42E-04,1.04E-03,3.41E-04,
2024/4/17 8:00,16.6,16.3,13.7,16.1,16.2,16.9,1.5 ,1.3 ,2.8 ,16.5,16.4,1.23E-03,5.60E-04,8.34E-04,3.56E-04,
2024/4/17 9:00,16.6,16.3,13.7,16.1,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.4,9.96E-04,6.16E-04,1.18E-03,3.55E-04,
2024/4/17 10:00,16.6,16.3,13.7,16.1,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.4,1.01E-03,6.14E-04,1.09E-03,3.60E-04,
2024/4/17 11:00,16.6,16.3,13.7,16.1,16.2,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.35E-03,5.38E-04,8.51E-04,3.57E-04,
2024/4/17 12:00,16.6,16.3,13.7,16.1,16.2,16.9,1.5 ,1.3 ,2.8 ,16.5,16.5,8.40E-04,5.93E-04,1.06E-03,3.54E-04,
2024/4/17 13:00,16.6,16.3,13.7,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.38E-03,5.60E-04,9.24E-04,3.67E-04,
2024/4/17 14:00,16.6,16.3,13.7,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.51E-03,5.91E-04,8.97E-04,3.51E-04,
2024/4/17 15:00,16.6,16.3,13.8,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.4,1.17E-03,6.05E-04,1.24E-03,3.30E-04,
2024/4/17 16:00,16.6,16.4,13.8,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.22E-03,5.51E-04,1.10E-03,3.28E-04,
2024/4/17 17:00,16.6,16.4,13.8,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.27E-03,5.64E-04,1.18E-03,3.33E-04,
2024/4/17 18:00,16.7,16.4,13.8,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.6,16.5,1.19E-03,5.82E-04,9.44E-04,3.45E-04,
2024/4/17 19:00,16.6,16.4,13.8,16.1,16.3,16.9,1.5 ,1.3 ,2.8 ,16.7,16.5,1.41E-03,5.89E-04,1.24E-03,3.39E-04,
2024/4/17 20:00,16.7,16.4,13.8,16.1,16.3,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.23E-03,6.02E-04,1.35E-03,3.48E-04,
2024/4/17 21:00,16.7,16.4,13.8,16.1,16.3,17,1.5 ,1.3 ,2.8 ,16.6,16.6,1.57E-03,5.89E-04,1.34E-03,3.27E-04,
2024/4/17 22:00,16.7,16.4,13.8,16.1,16.3,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.21E-03,5.90E-04,9.79E-04,3.47E-04,
2024/4/17 23:00,16.7,16.4,13.8,16.2,16.3,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.38E-03,6.00E-04,9.77E-04,3.63E-04,
2024/4/18 0:00,16.7,16.4,13.8,16.2,16.3,17,1.5 ,1.3 ,2.9 ,16.7,16.5,1.09E-03,6.07E-04,1.30E-03,3.32E-04,
2024/4/18 1:00,16.7,16.4,13.8,16.2,16.3,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.34E-03,5.76E-04,1.29E-03,3.39E-04,
2024/4/18 2:00,16.7,16.4,13.8,16.2,16.3,17,1.5 ,1.3 ,2.9 ,16.6,16.5,1.37E-03,6.08E-04,1.09E-03,3.74E-04,
2024/4/18 3:00,16.7,16.4,13.8,16.2,16.4,17,1.5 ,1.3 ,2.9 ,16.6,16.5,9.13E-04,6.00E-04,1.06E-03,3.50E-04,
2024/4/18 4:00,16.7,16.4,13.8,16.2,16.4,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.15E-03,5.79E-04,1.05E-03,3.47E-04,
2024/4/18 5:00,16.7,16.4,13.9,16.2,16.4,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.12E-03,5.96E-04,1.14E-03,3.24E-04,
2024/4/18 6:00,16.7,16.5,13.9,16.2,16.4,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.71E-03,5.68E-04,9.34E-04,3.56E-04,
2024/4/18 7:00,16.7,16.5,13.9,16.2,16.4,17,1.5 ,1.3 ,2.9 ,16.6,16.4,1.16E-03,5.97E-04,1.29E-03,3.27E-04,
2024/4/18 8:00,16.7,16.5,13.9,16.2,16.4,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.21E-03,5.63E-04,8.76E-04,3.70E-04,
2024/4/18 9:00,16.8,16.5,13.9,16.2,16.4,17,1.5 ,1.3 ,2.9 ,16.6,16.5,8.66E-04,6.13E-04,1.15E-03,3.32E-04,
2024/4/18 10:00,16.8,16.5,13.9,16.2,16.4,17,1.5 ,1.3 ,2.8 ,16.6,16.5,1.42E-03,5.48E-04,1.08E-03,3.41E-04,
2024/4/18 11:00,16.8,16.5,13.9,16.2,16.4,17.1,1.5 ,1.3 ,2.8 ,16.7,16.5,1.05E-03,6.09E-04,1.28E-03,3.43E-04,
2024/4/18 12:00,16.8,16.5,13.9,16.2,16.4,17.1,1.5 ,1.3 ,2.8 ,16.8,16.6,9.36E-04,6.14E-04,1.28E-03,3.26E-04,
2024/4/18 13:00,16.8,16.5,13.9,16.2,16.4,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.40E-03,5.26E-04,9.09E-04,3.70E-04,
2024/4/18 14:00,16.8,16.5,13.9,16.3,16.4,17.1,1.5 ,1.3 ,2.9 ,16.7,16.6,1.35E-03,6.01E-04,1.16E-03,3.66E-04,
2024/4/18 15:00,16.8,16.5,13.9,16.2,16.4,17.1,1.5 ,1.3 ,2.9 ,16.7,16.6,1.02E-03,6.20E-04,1.15E-03,3.38E-04,
2024/4/18 16:00,16.8,16.5,13.9,16.3,16.4,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.43E-03,6.00E-04,1.42E-03,3.33E-04,
2024/4/18 17:00,16.8,16.5,13.9,16.3,16.4,17.1,1.5 ,1.3 ,2.8 ,16.8,16.6,7.44E-04,6.21E-04,9.06E-04,3.47E-04,
2024/4/18 18:00,16.8,16.5,13.9,16.3,16.4,17.1,1.5 ,1.3 ,2.8 ,16.8,16.7,1.46E-03,5.84E-04,9.64E-04,3.60E-04,
2024/4/18 19:00,16.8,16.5,13.9,16.3,16.4,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.37E-03,5.70E-04,1.20E-03,3.41E-04,
2024/4/18 20:00,16.8,16.5,13.9,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.61E-03,5.85E-04,1.01E-03,3.58E-04,
2024/4/18 21:00,16.8,16.5,13.9,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.27E-03,5.97E-04,1.06E-03,3.41E-04,
2024/4/18 22:00,16.8,16.6,14,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.49E-03,5.53E-04,1.12E-03,3.47E-04,
2024/4/18 23:00,16.8,16.6,14,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.31E-03,5.45E-04,1.14E-03,3.48E-04,
2024/4/19 0:00,16.8,16.6,14,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.19E-03,5.91E-04,1.34E-03,3.45E-04,
2024/4/19 1:00,16.8,16.6,14,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.67E-03,5.71E-04,1.30E-03,3.39E-04,
2024/4/19 2:00,16.8,16.6,14,16.3,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.7,1.18E-03,5.89E-04,1.27E-03,3.38E-04,
2024/4/19 3:00,16.9,16.6,14,16.3,16.5,17.1,1.5 ,1.3 ,2.9 ,16.8,16.6,1.27E-03,6.14E-04,1.18E-03,3.40E-04,
2024/4/19 4:00,16.9,16.6,14,16.3,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.6,1.48E-03,5.43E-04,1.05E-03,3.41E-04,
2024/4/19 5:00,16.9,16.6,14,16.3,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.6,1.32E-03,5.70E-04,1.18E-03,3.48E-04,
2024/4/19 6:00,16.9,16.6,14,16.4,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.6,1.21E-03,5.94E-04,1.09E-03,3.82E-04,
2024/4/19 7:00,16.9,16.6,14,16.4,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.6,1.26E-03,5.52E-04,1.29E-03,3.55E-04,
2024/4/19 8:00,16.9,16.6,14,16.4,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.6,1.22E-03,6.16E-04,1.19E-03,3.41E-04,
2024/4/19 9:00,16.9,16.6,14,16.4,16.5,17.2,1.5 ,1.3 ,2.9 ,16.8,16.7,1.33E-03,5.52E-04,1.21E-03,3.19E-04,
2024/4/19 10:00,16.9,16.6,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,16.9,16.7,1.40E-03,5.91E-04,1.06E-03,3.63E-04,
2024/4/19 11:00,16.9,16.6,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,16.8,16.7,1.20E-03,5.93E-04,1.27E-03,3.44E-04,
2024/4/19 12:00,16.9,16.6,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,16.9,16.7,1.21E-03,5.68E-04,1.20E-03,3.48E-04,
2024/4/19 13:00,16.9,16.6,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,17,16.8,1.49E-03,5.81E-04,9.97E-04,3.50E-04,
2024/4/19 14:00,16.9,16.6,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,17,16.8,1.03E-03,6.12E-04,1.43E-03,3.30E-04,
2024/4/19 15:00,16.9,16.7,14,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,17,16.8,1.65E-03,5.42E-04,1.27E-03,3.15E-04,
2024/4/19 16:00,16.9,16.7,14.1,16.4,16.6,17.2,1.5 ,1.3 ,2.9 ,17,16.9,1.62E-03,5.74E-04,1.12E-03,3.35E-04,
2024/4/19 17:00,16.9,16.7,14.1,16.4,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.10E-03,6.35E-04,1.18E-03,3.35E-04,
2024/4/19 18:00,17,16.7,14.1,16.4,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.07E-03,6.25E-04,1.26E-03,3.59E-04,
2024/4/19 19:00,17,16.7,14.1,16.4,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.01E-03,5.76E-04,1.55E-03,3.17E-04,
2024/4/19 20:00,17,16.7,14.1,16.4,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.40E-03,5.41E-04,1.30E-03,3.45E-04,
2024/4/19 21:00,17,16.7,14.1,16.4,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.38E-03,5.75E-04,1.00E-03,3.59E-04,
2024/4/19 22:00,17,16.7,14.1,16.5,16.6,17.3,1.5 ,1.3 ,2.9 ,17.1,16.9,1.26E-03,5.70E-04,1.24E-03,3.25E-04,
2024/4/19 23:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.52E-03,5.56E-04,1.34E-03,3.34E-04,
2024/4/20 0:00,17,16.7,14.1,16.5,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.64E-03,5.87E-04,1.18E-03,3.41E-04,
2024/4/20 1:00,17,16.7,14.1,16.5,16.6,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.61E-03,5.59E-04,1.16E-03,3.30E-04,
2024/4/20 2:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.52E-03,5.23E-04,1.16E-03,3.39E-04,
2024/4/20 3:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.9,1.71E-03,5.71E-04,1.04E-03,3.38E-04,
2024/4/20 4:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.58E-03,5.77E-04,1.14E-03,3.37E-04,
2024/4/20 5:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.72E-03,5.67E-04,1.50E-03,3.38E-04,
2024/4/20 6:00,17,16.7,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.75E-03,5.50E-04,1.16E-03,3.38E-04,
2024/4/20 7:00,17,16.8,14.1,16.5,16.7,17.3,1.5 ,1.3 ,2.9 ,17,16.8,1.46E-03,5.92E-04,9.47E-04,3.68E-04,
2024/4/20 8:00,17,16.8,14.1,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17,16.9,1.12E-03,5.93E-04,1.19E-03,3.52E-04,
2024/4/20 9:00,17,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17,16.9,1.39E-03,5.62E-04,1.13E-03,3.31E-04,
2024/4/20 10:00,17.1,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17,16.9,1.48E-03,5.94E-04,1.24E-03,3.43E-04,
2024/4/20 11:00,17.1,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17.1,17,1.43E-03,5.93E-04,1.07E-03,3.43E-04,
2024/4/20 12:00,17.1,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17.1,16.9,1.78E-03,5.71E-04,1.08E-03,3.47E-04,
2024/4/20 13:00,17.1,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17.1,17,1.30E-03,5.84E-04,1.31E-03,3.26E-04,
2024/4/20 14:00,17.1,16.8,14.2,16.5,16.7,17.4,1.5 ,1.3 ,2.9 ,17.1,17,1.34E-03,5.67E-04,9.67E-04,3.46E-04,
2024/4/20 15:00,17.1,16.8,14.2,16.6,16.7,17.4,1.4 ,1.3 ,2.8 ,17.2,17,1.54E-03,5.85E-04,1.03E-03,3.53E-04,
2024/4/20 16:00,17.1,16.8,14.2,16.6,16.7,17.4,1.4 ,1.3 ,2.8 ,17.2,17,1.34E-03,6.01E-04,1.37E-03,3.43E-04,
2024/4/20 17:00,17.1,16.8,14.2,16.6,16.7,17.4,1.4 ,1.3 ,2.8 ,17.1,17,1.53E-03,5.75E-04,1.06E-03,3.54E-04,
2024/4/20 18:00,17.1,16.8,14.2,16.6,16.8,17.4,1.4 ,1.3 ,2.8 ,17.2,17,1.49E-03,5.45E-04,1.11E-03,3.40E-04,
2024/4/20 19:00,17.1,16.8,14.2,16.6,16.8,17.4,1.4 ,1.3 ,2.8 ,17.2,17.1,1.46E-03,5.67E-04,8.71E-04,3.70E-04,
2024/4/20 20:00,17.1,16.8,14.2,16.6,16.8,17.4,1.4 ,1.3 ,2.8 ,17.3,17.1,1.22E-03,5.57E-04,1.29E-03,3.48E-04,
2024/4/20 21:00,17.1,16.8,14.2,16.6,16.8,17.4,1.4 ,1.3 ,2.8 ,17.3,17.1,1.48E-03,5.65E-04,1.31E-03,3.26E-04,
2024/4/20 22:00,17.1,16.8,14.2,16.6,16.8,17.4,1.4 ,1.3 ,2.8 ,17.3,17.1,1.52E-03,5.15E-04,1.42E-03,3.31E-04,
2024/4/20 23:00,17.1,16.8,14.2,16.6,16.8,17.4,1.5 ,1.3 ,2.9 ,17.3,17.1,1.29E-03,5.91E-04,1.07E-03,3.52E-04,
2024/4/21 0:00,17.1,16.8,14.3,16.6,16.8,17.4,1.5 ,1.3 ,2.9 ,17.2,17.1,1.44E-03,5.43E-04,9.66E-04,3.71E-04,
2024/4/21 1:00,17.1,16.9,14.2,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17.1,1.31E-03,5.36E-04,1.05E-03,3.46E-04,
2024/4/21 2:00,17.1,16.9,14.2,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.19E-03,5.87E-04,1.03E-03,3.65E-04,
2024/4/21 3:00,17.1,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17.1,1.50E-03,5.61E-04,1.11E-03,3.49E-04,
2024/4/21 4:00,17.1,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17.1,9.49E-04,6.07E-04,1.14E-03,3.45E-04,
2024/4/21 5:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17.1,1.60E-03,5.91E-04,1.17E-03,3.25E-04,
2024/4/21 6:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.1,17,1.51E-03,5.73E-04,1.28E-03,3.30E-04,
2024/4/21 7:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17,1.36E-03,5.69E-04,1.28E-03,3.37E-04,
2024/4/21 8:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17,1.45E-03,5.92E-04,1.12E-03,3.54E-04,
2024/4/21 9:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.2,17.1,1.15E-03,6.07E-04,1.11E-03,3.40E-04,
2024/4/21 10:00,17.2,16.9,14.3,16.6,16.8,17.5,1.5 ,1.3 ,2.9 ,17.3,17,1.32E-03,6.11E-04,1.10E-03,3.48E-04,
2024/4/21 11:00,17.2,16.9,14.3,16.7,16.8,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.53E-03,5.70E-04,1.19E-03,3.60E-04,
2024/4/21 12:00,17.2,16.9,14.3,16.7,16.8,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.15E-03,6.02E-04,1.28E-03,3.26E-04,
2024/4/21 13:00,17.2,16.9,14.3,16.7,16.8,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.23E-03,5.94E-04,1.38E-03,3.20E-04,
2024/4/21 14:00,17.2,16.9,14.3,16.7,16.9,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.47E-03,5.68E-04,1.01E-03,3.42E-04,
2024/4/21 15:00,17.2,16.9,14.3,16.7,16.9,17.5,1.5 ,1.3 ,2.9 ,17.3,17.1,1.44E-03,5.25E-04,1.16E-03,3.36E-04,
2024/4/21 16:00,17.2,16.9,14.3,16.7,16.9,17.5,1.5 ,1.3 ,2.9 ,17.3,17.2,1.36E-03,5.93E-04,1.31E-03,3.30E-04,
2024/4/21 17:00,17.2,16.9,14.3,16.7,16.9,17.5,1.5 ,1.3 ,2.9 ,17.3,17.2,1.66E-03,5.83E-04,1.22E-03,3.51E-04,
2024/4/21 18:00,17.2,16.9,14.3,16.7,16.9,17.5,1.5 ,1.3 ,2.9 ,17.3,17.3,1.51E-03,5.93E-04,9.40E-04,3.65E-04,
2024/4/21 19:00,17.2,16.9,14.3,16.7,16.9,17.5,1.4 ,1.3 ,2.7 ,17.3,17.2,1.43E-03,6.02E-04,1.01E-03,3.51E-04,
2024/4/21 20:00,17.2,16.9,14.3,16.7,16.9,17.5,1.4 ,1.3 ,2.7 ,17.4,17.1,1.23E-03,6.14E-04,1.18E-03,3.41E-04,
2024/4/21 21:00,17.2,17,14.3,16.7,16.9,17.5,1.4 ,1.3 ,2.7 ,17.3,17.2,1.33E-03,5.96E-04,1.17E-03,3.44E-04,
2024/4/21 22:00,17.2,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.17E-03,6.11E-04,1.16E-03,3.47E-04,
2024/4/21 23:00,17.2,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.53E-03,5.88E-04,1.38E-03,3.36E-04,
2024/4/22 0:00,17.3,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.62E-03,5.85E-04,1.11E-03,3.42E-04,
2024/4/22 1:00,17.3,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.4,17.2,1.51E-03,5.50E-04,1.10E-03,3.41E-04,
2024/4/22 2:00,17.3,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.1,1.51E-03,5.61E-04,1.25E-03,3.34E-04,
2024/4/22 3:00,17.3,17,14.4,16.7,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.1,1.50E-03,5.48E-04,1.28E-03,3.28E-04,
2024/4/22 4:00,17.3,17,14.4,16.8,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.1,1.63E-03,5.78E-04,1.04E-03,3.32E-04,
2024/4/22 5:00,17.3,17,14.4,16.8,16.9,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.08E-03,5.78E-04,1.20E-03,3.46E-04,
2024/4/22 6:00,17.3,17,14.4,16.8,16.9,17.6,1.4 ,1.3 ,2.7 ,17.4,17.2,1.44E-03,5.81E-04,9.54E-04,3.52E-04,
2024/4/22 7:00,17.3,17,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.53E-03,5.86E-04,1.22E-03,3.47E-04,
2024/4/22 8:00,17.3,17,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.3,17.1,1.91E-03,5.63E-04,1.16E-03,3.46E-04,
2024/4/22 9:00,17.3,17,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.57E-03,5.74E-04,1.03E-03,3.51E-04,
2024/4/22 10:00,17.3,17,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.4,17.2,1.45E-03,5.54E-04,1.25E-03,3.41E-04,
2024/4/22 11:00,17.3,17,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.3,17.2,1.86E-03,5.66E-04,1.01E-03,3.73E-04,
2024/4/22 12:00,17.3,17.1,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.4,17.2,1.91E-03,5.78E-04,1.19E-03,3.53E-04,
2024/4/22 13:00,17.3,17.1,14.4,16.8,17,17.6,1.4 ,1.3 ,2.7 ,17.4,17.2,1.22E-03,6.10E-04,1.14E-03,3.38E-04,
2024/4/22 14:00,17.3,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.3,1.46E-03,5.80E-04,1.17E-03,3.41E-04,
2024/4/22 15:00,17.3,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.4,1.16E-03,6.02E-04,1.31E-03,3.35E-04,
2024/4/22 16:00,17.4,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.3,1.37E-03,6.02E-04,1.21E-03,3.37E-04,
2024/4/22 17:00,17.3,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.3,1.35E-03,5.99E-04,1.14E-03,3.48E-04,
2024/4/22 18:00,17.4,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.3,1.57E-03,5.92E-04,1.05E-03,3.57E-04,
2024/4/22 19:00,17.4,17.1,14.5,16.8,17,17.7,1.4 ,1.3 ,2.7 ,17.6,17.3,1.03E-03,5.96E-04,1.02E-03,3.51E-04,
2024/4/22 20:00,17.4,17.1,14.5,16.9,17,17.7,1.4 ,1.3 ,2.7 ,17.5,17.4,1.59E-03,5.82E-04,1.33E-03,3.25E-04,
2024/4/22 21:00,17.4,17.1,14.5,16.9,17.1,17.7,1.4 ,1.3 ,2.7 ,17.5,17.4,1.44E-03,5.81E-04,1.18E-03,3.39E-04,
2024/4/22 22:00,17.4,17.1,14.5,16.9,17,17.7,1.4 ,1.3 ,2.7 ,17.6,17.5,1.25E-03,5.71E-04,1.09E-03,3.57E-04,
2024/4/22 23:00,17.4,17.1,14.5,16.9,17.1,17.7,1.4 ,1.3 ,2.7 ,17.6,17.4,1.31E-03,5.93E-04,1.07E-03,3.57E-04,
